ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 00:00,2,0.000,ALERT,212.83,298.77,59.980,1558152004,"201051344000579","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,1315827.7,1315827.7,104,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152006,483962.00
05/18/2019 00:00,2,0.000,ALERT,212.61,296.96,59.964,1558152004,"201051344001025","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1298766.7,1298766.7,104,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152008,483963.00
05/18/2019 00:00,2,0.000,ALERT,212.83,297.57,59.948,1558152004,"201051344001093","174011545737251",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,1282105.9,1282105.9,106,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152010,483964.00
05/18/2019 00:00,2,0.000,ALERT,212.83,298.47,59.938,1558152004,"201051344000458","174011545737251",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,1298437.8,1298437.8,104,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152012,483965.00
05/18/2019 00:00,2,0.000,ALERT,212.61,297.87,59.990,1558152004,"201051344000890","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1296977.2,1296977.2,104,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152013,483966.00
05/18/2019 00:00,2,0.000,ALERT,212.83,297.87,59.990,1558152004,"201051344000988","174011545737251",0.00,7.30,0,293.66,300.27,0.0,0.0,0.000,998473.6,998473.6,105,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152015,483967.00
05/18/2019 00:00,2,0.000,ALERT,213.29,298.47,59.990,1558152004,"201051344000582","174011545737251",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,1275426.5,1275426.5,104,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152017,483968.00
05/18/2019 00:00,2,0.000,ALERT,212.83,298.77,59.996,1558152004,"201051344000868","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1283909.4,1283909.4,104,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152019,483969.00
05/18/2019 00:00,2,0.000,ALERT,213.51,298.77,60.001,1558152004,"201051344000576","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1301650.6,1301650.6,104,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152021,483970.00
05/18/2019 00:00,2,0.000,ALERT,213.06,298.17,60.017,1558152004,"201051344001158","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1278427.2,1278427.2,105,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152022,483971.00
05/18/2019 00:00,2,0.000,ALERT,213.06,297.26,60.001,1558152004,"201051344000917","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1291978.4,1291978.4,106,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152024,483972.00
05/18/2019 00:00,2,0.000,ALERT,213.06,297.26,60.001,1558152004,"201051344000417","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1033248.3,1033248.3,104,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152026,483973.00
05/18/2019 00:00,2,0.000,ALERT,213.29,297.87,59.996,1558152004,"201051344000685","174011545737251",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,1298408.3,1298408.3,107,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152028,483974.00
05/18/2019 00:00,2,0.000,ALERT,213.06,296.96,59.975,1558152004,"201051344000651","174011545737251",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,1291618.3,1291618.3,104,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152030,483975.00
05/18/2019 00:00,2,0.000,ALERT,212.61,298.77,60.001,1558152004,"201051344000594","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1303500.9,1303500.9,104,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152032,483976.00
05/18/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1558152004,"201051344000469","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1283592.8,1283592.8,106,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152034,483977.00
05/18/2019 00:00,2,0.000,ALERT,213.29,297.87,59.996,1558152004,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1305284.2,1305284.2,104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152035,483978.00
05/18/2019 00:00,2,0.000,ALERT,213.51,298.17,59.990,1558152004,"201051344000853","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1306906.7,1306906.7,104,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152037,483979.00
05/18/2019 00:00,2,0.000,ALERT,213.29,297.87,59.990,1558152004,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1306663.2,1306663.2,105,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152039,483980.00
05/18/2019 00:00,2,0.000,ALERT,213.06,297.57,59.996,1558152004,"201051344000438","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1299889.5,1299889.5,105,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152041,483981.00
05/18/2019 00:00,2,0.000,ALERT,212.61,297.57,60.001,1558152004,"201051344001135","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1286764.7,1286764.7,104,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152043,483982.00
05/18/2019 00:00,2,0.000,ALERT,213.06,298.47,60.017,1558152004,"201051344000983","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1304857.0,1304857.0,104,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152044,483983.00
05/18/2019 00:00,2,0.000,ALERT,213.06,297.26,59.990,1558152004,"201051344001203","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1294534.2,1294534.2,104,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152046,483984.00
05/18/2019 00:00,2,0.000,ALERT,213.06,297.87,59.975,1558152004,"201051344001230","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1290385.1,1290385.1,105,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152048,483985.00
05/18/2019 00:00,2,0.000,ALERT,212.83,297.57,59.985,1558152004,"201051344000646","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1284130.9,1284130.9,104,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152050,483986.00
05/18/2019 00:00,2,0.000,ALERT,213.06,297.57,60.028,1558152004,"201051344000867","174011545737251",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,1281996.0,1281996.0,104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152052,483987.00
05/18/2019 00:00,2,0.000,ALERT,213.51,297.87,59.985,1558152004,"201051344000633","174011545737251",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,1279340.9,1279340.9,104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152054,483988.00
05/18/2019 00:00,2,0.000,ALERT,212.61,297.87,59.985,1558152004,"201051344000955","174011545737251",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,1304384.3,1304384.3,104,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152055,483989.00
05/18/2019 00:00,2,0.000,ALERT,213.06,296.96,59.990,1558152004,"201051344000648","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,1294287.3,1294287.3,105,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152057,483990.00
05/18/2019 00:00,2,0.000,ALERT,213.29,297.87,59.990,1558152004,"201051344000645","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1299382.2,1299382.2,104,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152059,483991.00
05/18/2019 00:00,2,0.000,ALERT,213.06,298.47,59.996,1558152004,"201051344000569","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1315727.2,1315727.2,106,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152061,483992.00
05/18/2019 00:00,2,0.000,ALERT,213.29,297.57,60.001,1558152004,"179051228000119","174011545737251",0.00,8.50,0,294.56,299.97,0.0,0.0,0.000,102449.0,102449.0,105,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558152063,483993.00
05/18/2019 00:15,2,0.000,ALERT,213.29,299.37,59.938,1558152904,"201051344000579","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1315827.7,1315827.7,106,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152906,483994.00
05/18/2019 00:15,2,0.000,ALERT,213.29,297.57,60.017,1558152904,"201051344001025","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1298766.7,1298766.7,106,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152908,483995.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.17,59.985,1558152904,"201051344001093","174011545737251",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,1282105.9,1282105.9,108,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152910,483996.00
05/18/2019 00:15,2,0.000,ALERT,213.06,298.47,59.932,1558152904,"201051344000458","174011545737251",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1298437.8,1298437.8,106,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152912,483997.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.77,59.985,1558152904,"201051344000890","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1296977.2,1296977.2,106,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152913,483998.00
05/18/2019 00:15,2,0.000,ALERT,213.06,298.77,60.012,1558152904,"201051344000988","174011545737251",0.00,7.30,0,293.96,300.27,0.0,0.0,0.000,998473.6,998473.6,107,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152915,483999.00
05/18/2019 00:15,2,0.000,ALERT,213.96,299.37,60.022,1558152904,"201051344000582","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1275426.5,1275426.5,106,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152917,484000.00
05/18/2019 00:15,2,0.000,ALERT,213.06,299.37,59.985,1558152904,"201051344000868","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1283909.4,1283909.4,106,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152919,484001.00
05/18/2019 00:15,2,0.000,ALERT,213.74,299.37,59.990,1558152904,"201051344000576","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1301650.6,1301650.6,106,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152921,484002.00
05/18/2019 00:15,2,0.000,ALERT,213.29,298.47,59.943,1558152904,"201051344001158","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1278427.2,1278427.2,107,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152923,484003.00
05/18/2019 00:15,2,0.000,ALERT,213.74,297.87,59.990,1558152904,"201051344000917","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1291978.4,1291978.4,108,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152925,484004.00
05/18/2019 00:15,2,0.000,ALERT,213.51,297.57,59.985,1558152904,"201051344000417","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1033248.3,1033248.3,106,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152926,484005.00
05/18/2019 00:15,2,0.000,ALERT,213.74,298.17,59.985,1558152904,"201051344000685","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1298408.3,1298408.3,109,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152928,484006.00
05/18/2019 00:15,2,0.000,ALERT,213.51,297.87,59.980,1558152904,"201051344000651","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1291618.3,1291618.3,106,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152930,484007.00
05/18/2019 00:15,2,0.000,ALERT,212.83,299.67,59.975,1558152904,"201051344000594","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1303500.9,1303500.9,106,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152932,484008.00
05/18/2019 00:15,2,0.000,ALERT,213.29,298.77,59.985,1558152904,"201051344000469","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1283592.8,1283592.8,108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152934,484009.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.47,59.985,1558152904,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1305284.2,1305284.2,106,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152936,484010.00
05/18/2019 00:15,2,0.000,ALERT,213.74,298.77,59.980,1558152904,"201051344000853","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1306906.7,1306906.7,106,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152937,484011.00
05/18/2019 00:15,2,0.000,ALERT,213.74,298.47,59.932,1558152904,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1306663.2,1306663.2,107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152939,484012.00
05/18/2019 00:15,2,0.000,ALERT,213.74,298.17,59.980,1558152904,"201051344000438","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1299889.5,1299889.5,107,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152941,484013.00
05/18/2019 00:15,2,0.000,ALERT,213.06,298.17,59.980,1558152904,"201051344001135","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1286764.7,1286764.7,106,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152943,484014.00
05/18/2019 00:15,2,0.000,ALERT,213.29,298.77,59.985,1558152904,"201051344000983","174011545737251",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1304857.0,1304857.0,106,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152945,484015.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.17,59.985,1558152904,"201051344001203","174011545737251",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,1294534.2,1294534.2,106,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152947,484016.00
05/18/2019 00:15,2,0.000,ALERT,213.29,298.77,60.006,1558152904,"201051344001230","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1290385.1,1290385.1,107,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152949,484017.00
05/18/2019 00:15,2,0.000,ALERT,213.06,298.17,59.953,1558152904,"201051344000646","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1284130.9,1284130.9,106,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152950,484018.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.47,60.028,1558152904,"201051344000867","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1281996.0,1281996.0,106,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558152952,484019.00
05/18/2019 00:15,2,0.000,ALERT,213.96,298.47,59.985,1558152904,"201051344000633","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1279340.9,1279340.9,106,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152954,484020.00
05/18/2019 00:15,2,0.000,ALERT,213.06,297.87,59.985,1558152904,"201051344000955","174011545737251",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,1304384.3,1304384.3,106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152956,484021.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.17,59.985,1558152904,"201051344000648","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1294287.3,1294287.3,107,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152958,484022.00
05/18/2019 00:15,2,0.000,ALERT,213.74,298.77,59.975,1558152904,"201051344000645","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1299382.2,1299382.2,106,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152959,484023.00
05/18/2019 00:15,2,0.000,ALERT,213.29,299.37,59.975,1558152904,"201051344000569","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1315727.2,1315727.2,108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558152961,484024.00
05/18/2019 00:15,2,0.000,ALERT,213.51,298.47,59.980,1558152904,"179051228000119","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,102449.0,102449.0,107,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558152963,484025.00
05/18/2019 00:30,2,0.000,ALERT,212.61,299.07,60.022,1558153804,"201051344000579","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1315827.7,1315827.7,108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153806,484026.00
05/18/2019 00:30,2,0.000,ALERT,211.70,296.36,60.033,1558153804,"201051344001025","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1298766.7,1298766.7,108,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153808,484027.00
05/18/2019 00:30,2,0.000,ALERT,211.70,296.96,60.022,1558153804,"201051344001093","174011545737251",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,1282105.9,1282105.9,110,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153810,484028.00
05/18/2019 00:30,2,0.000,ALERT,212.38,298.47,60.028,1558153804,"201051344000458","174011545737251",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,1298437.8,1298437.8,108,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153812,484029.00
05/18/2019 00:30,2,0.000,ALERT,211.70,297.26,59.996,1558153804,"201051344000890","174011545737251",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1296977.2,1296977.2,108,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153813,484030.00
05/18/2019 00:30,2,0.000,ALERT,212.38,298.47,60.022,1558153804,"201051344000988","174011545737251",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,998473.6,998473.6,109,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153815,484031.00
05/18/2019 00:30,2,0.000,ALERT,212.16,297.87,60.001,1558153804,"201051344000582","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1275426.5,1275426.5,108,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153817,484032.00
05/18/2019 00:30,2,0.000,ALERT,212.38,299.07,60.012,1558153804,"201051344000868","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1283909.4,1283909.4,108,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153819,484033.00
05/18/2019 00:30,2,0.000,ALERT,212.83,299.07,59.985,1558153804,"201051344000576","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1301650.6,1301650.6,108,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153821,484034.00
05/18/2019 00:30,2,0.000,ALERT,212.61,298.17,60.012,1558153804,"201051344001158","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1278427.2,1278427.2,109,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153822,484035.00
05/18/2019 00:30,2,0.000,ALERT,211.93,296.36,59.990,1558153804,"201051344000917","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1291978.4,1291978.4,110,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153824,484036.00
05/18/2019 00:30,2,0.000,ALERT,211.93,296.36,60.022,1558153804,"201051344000417","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1033248.3,1033248.3,108,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153826,484037.00
05/18/2019 00:30,2,0.000,ALERT,211.93,296.96,60.028,1558153804,"201051344000685","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1298408.3,1298408.3,111,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153828,484038.00
05/18/2019 00:30,2,0.000,ALERT,211.70,296.36,60.022,1558153804,"201051344000651","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1291618.3,1291618.3,108,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153830,484039.00
05/18/2019 00:30,2,0.000,ALERT,212.16,299.07,60.022,1558153804,"201051344000594","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1303500.9,1303500.9,108,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153831,484040.00
05/18/2019 00:30,2,0.000,ALERT,212.38,298.47,60.028,1558153804,"201051344000469","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1283592.8,1283592.8,110,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153833,484041.00
05/18/2019 00:30,2,0.000,ALERT,211.93,297.26,59.980,1558153804,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1305284.2,1305284.2,108,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153835,484042.00
05/18/2019 00:30,2,0.000,ALERT,213.06,298.47,59.996,1558153804,"201051344000853","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1306906.7,1306906.7,108,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153837,484043.00
05/18/2019 00:30,2,0.000,ALERT,211.93,297.26,60.022,1558153804,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1306663.2,1306663.2,109,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153839,484044.00
05/18/2019 00:30,2,0.000,ALERT,211.93,296.96,60.022,1558153804,"201051344000438","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1299889.5,1299889.5,109,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153841,484045.00
05/18/2019 00:30,2,0.000,ALERT,211.48,296.96,60.022,1558153804,"201051344001135","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1286764.7,1286764.7,108,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153843,484046.00
05/18/2019 00:30,2,0.000,ALERT,212.38,298.47,60.028,1558153804,"201051344000983","174011545737251",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,1304857.0,1304857.0,108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153844,484047.00
05/18/2019 00:30,2,0.000,ALERT,211.70,296.36,60.070,1558153804,"201051344001203","174011545737251",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,1294534.2,1294534.2,108,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153846,484048.00
05/18/2019 00:30,2,0.000,ALERT,211.70,297.26,60.017,1558153804,"201051344001230","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1290385.1,1290385.1,109,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153848,484049.00
05/18/2019 00:30,2,0.000,ALERT,211.25,296.66,59.980,1558153804,"201051344000646","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1284130.9,1284130.9,108,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153850,484050.00
05/18/2019 00:30,2,0.000,ALERT,212.61,298.47,60.012,1558153804,"201051344000867","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1281996.0,1281996.0,108,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153852,484051.00
05/18/2019 00:30,2,0.000,ALERT,213.06,298.47,60.012,1558153804,"201051344000633","174011545737251",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,1279340.9,1279340.9,108,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558153854,484052.00
05/18/2019 00:30,2,0.000,ALERT,211.25,296.66,60.022,1558153804,"201051344000955","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1304384.3,1304384.3,108,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153855,484053.00
05/18/2019 00:30,2,0.000,ALERT,212.61,297.87,60.054,1558153804,"201051344000648","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1294287.3,1294287.3,109,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153857,484054.00
05/18/2019 00:30,2,0.000,ALERT,212.83,298.47,60.043,1558153804,"201051344000645","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1299382.2,1299382.2,108,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153859,484055.00
05/18/2019 00:30,2,0.000,ALERT,212.61,299.37,59.996,1558153804,"201051344000569","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1315727.2,1315727.2,110,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558153861,484056.00
05/18/2019 00:30,2,0.000,ALERT,212.83,298.17,60.022,1558153804,"179051228000119","174011545737251",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,102449.0,102449.0,109,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558153863,484057.00
05/18/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1558154704,"201051344000579","174011545737251",0.00,7.30,0,285.54,301.17,0.0,0.0,0.000,1315827.7,1315827.7,110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154706,484058.00
05/18/2019 00:45,2,0.000,ALERT,211.70,296.36,60.022,1558154704,"201051344001025","174011545737251",0.00,6.70,0,282.84,299.07,0.0,0.0,0.000,1298766.7,1298766.7,110,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154708,484059.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.96,60.028,1558154704,"201051344001093","174011545737251",0.00,7.70,0,283.44,298.47,0.0,0.0,0.000,1282105.9,1282105.9,112,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154710,484060.00
05/18/2019 00:45,2,0.000,ALERT,212.38,298.47,60.033,1558154704,"201051344000458","174011545737251",0.00,8.00,0,285.24,301.17,0.0,0.0,0.000,1298437.8,1298437.8,110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154712,484061.00
05/18/2019 00:45,2,0.000,ALERT,211.70,297.26,60.028,1558154704,"201051344000890","174011545737251",0.00,7.30,0,284.04,299.67,0.0,0.0,0.000,1296977.2,1296977.2,110,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154713,484062.00
05/18/2019 00:45,2,0.000,ALERT,212.38,298.17,60.028,1558154704,"201051344000988","174011545737251",0.00,7.30,0,282.54,299.97,0.0,0.0,0.000,998473.6,998473.6,111,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154715,484063.00
05/18/2019 00:45,2,0.000,ALERT,212.38,297.87,60.028,1558154704,"201051344000582","174011545737251",0.00,6.70,0,284.34,299.37,0.0,0.0,0.000,1275426.5,1275426.5,110,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154717,484064.00
05/18/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1558154704,"201051344000868","174011545737251",0.00,7.00,0,285.24,301.17,0.0,0.0,0.000,1283909.4,1283909.4,110,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154719,484065.00
05/18/2019 00:45,2,0.000,ALERT,213.06,298.77,60.038,1558154704,"201051344000576","174011545737251",0.00,7.00,0,284.94,300.57,0.0,0.0,0.000,1301650.6,1301650.6,110,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154721,484066.00
05/18/2019 00:45,2,0.000,ALERT,212.61,298.17,60.033,1558154704,"201051344001158","174011545737251",0.00,6.70,0,284.34,299.97,0.0,0.0,0.000,1278427.2,1278427.2,111,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154722,484067.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.36,60.038,1558154704,"201051344000917","174011545737251",0.00,8.00,0,282.54,298.17,0.0,0.0,0.000,1291978.4,1291978.4,112,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154724,484068.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.36,60.028,1558154704,"201051344000417","174011545737251",0.00,7.30,0,282.84,298.17,0.0,0.0,0.000,1033248.3,1033248.3,110,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154726,484069.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.66,60.033,1558154704,"201051344000685","174011545737251",0.00,7.30,0,283.44,298.47,0.0,0.0,0.000,1298408.3,1298408.3,113,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154728,484070.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.06,60.049,1558154704,"201051344000651","174011545737251",0.00,6.30,0,282.84,298.17,0.0,0.0,0.000,1291618.3,1291618.3,110,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154730,484071.00
05/18/2019 00:45,2,0.000,ALERT,212.16,299.07,60.038,1558154704,"201051344000594","174011545737251",0.00,7.00,0,284.34,300.57,0.0,0.0,0.000,1303500.9,1303500.9,110,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154732,484072.00
05/18/2019 00:45,2,0.000,ALERT,212.61,298.47,60.065,1558154704,"201051344000469","174011545737251",0.00,6.30,0,283.74,299.97,0.0,0.0,0.000,1283592.8,1283592.8,112,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154734,484073.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.96,60.054,1558154704,"201051344000585","174011545737251",0.00,7.30,0,283.44,298.77,0.0,0.0,0.000,1305284.2,1305284.2,110,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154735,484074.00
05/18/2019 00:45,2,0.000,ALERT,213.06,298.47,60.028,1558154704,"201051344000853","174011545737251",0.00,7.00,0,284.94,300.57,0.0,0.0,0.000,1306906.7,1306906.7,110,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154737,484075.00
05/18/2019 00:45,2,0.000,ALERT,212.16,297.26,60.028,1558154704,"201051344001145","174011545737251",0.00,7.00,0,283.74,299.37,0.0,0.0,0.000,1306663.2,1306663.2,111,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154739,484076.00
05/18/2019 00:45,2,0.000,ALERT,211.93,296.66,60.049,1558154704,"201051344000438","174011545737251",0.00,7.00,0,283.44,299.07,0.0,0.0,0.000,1299889.5,1299889.5,111,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154741,484077.00
05/18/2019 00:45,2,0.000,ALERT,211.48,296.66,60.017,1558154704,"201051344001135","174011545737251",0.00,7.00,0,283.44,299.37,0.0,0.0,0.000,1286764.7,1286764.7,110,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154743,484078.00
05/18/2019 00:45,2,0.000,ALERT,212.38,298.47,60.017,1558154704,"201051344000983","174011545737251",0.00,7.70,0,285.24,300.57,0.0,0.0,0.000,1304857.0,1304857.0,110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154744,484079.00
05/18/2019 00:45,2,0.000,ALERT,211.70,296.36,60.012,1558154704,"201051344001203","174011545737251",0.00,7.00,0,283.14,300.27,0.0,0.0,0.000,1294534.2,1294534.2,110,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154746,484080.00
05/18/2019 00:45,2,0.000,ALERT,211.70,296.96,59.975,1558154704,"201051344001230","174011545737251",0.00,7.00,0,283.74,298.77,0.0,0.0,0.000,1290385.1,1290385.1,111,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154748,484081.00
05/18/2019 00:45,2,0.000,ALERT,211.48,296.66,60.022,1558154704,"201051344000646","174011545737251",0.00,7.00,0,283.14,298.47,0.0,0.0,0.000,1284130.9,1284130.9,110,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154750,484082.00
05/18/2019 00:45,2,0.000,ALERT,212.61,298.17,60.022,1558154704,"201051344000867","174011545737251",0.00,7.70,0,284.94,300.87,0.0,0.0,0.000,1281996.0,1281996.0,110,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154752,484083.00
05/18/2019 00:45,2,0.000,ALERT,213.06,297.87,60.006,1558154704,"201051344000633","174011545737251",0.00,7.00,0,283.14,299.97,0.0,0.0,0.000,1279340.9,1279340.9,110,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154754,484084.00
05/18/2019 00:45,2,0.000,ALERT,211.25,296.66,59.985,1558154704,"201051344000955","174011545737251",0.00,7.30,0,283.44,298.47,0.0,0.0,0.000,1304384.3,1304384.3,110,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558154755,484085.00
05/18/2019 00:45,2,0.000,ALERT,212.61,297.57,59.985,1558154704,"201051344000648","174011545737251",0.00,6.70,0,284.34,300.27,0.0,0.0,0.000,1294287.3,1294287.3,111,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154757,484086.00
05/18/2019 00:45,2,0.000,ALERT,212.83,298.47,60.001,1558154704,"201051344000645","174011545737251",0.00,7.30,0,284.94,300.27,0.0,0.0,0.000,1299382.2,1299382.2,110,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154759,484087.00
05/18/2019 00:45,2,0.000,ALERT,212.38,298.77,59.990,1558154704,"201051344000569","174011545737251",0.00,7.30,0,285.54,301.17,0.0,0.0,0.000,1315727.2,1315727.2,112,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558154761,484088.00
05/18/2019 00:45,2,0.000,ALERT,212.83,297.87,59.996,1558154704,"179051228000119","174011545737251",0.00,9.00,0,283.44,299.67,0.0,0.0,0.000,102449.0,102449.0,111,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558154763,484089.00
05/18/2019 01:00,2,0.000,ALERT,212.16,299.37,60.001,1558155604,"201051344000579","174011545737251",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1315827.7,1315827.7,112,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155606,484090.00
05/18/2019 01:00,2,0.000,ALERT,211.25,296.36,60.038,1558155604,"201051344001025","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1298766.7,1298766.7,112,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155608,484091.00
05/18/2019 01:00,2,0.000,ALERT,211.25,297.26,60.028,1558155604,"201051344001093","174011545737251",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,1282105.9,1282105.9,114,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155610,484092.00
05/18/2019 01:00,2,0.000,ALERT,212.16,299.37,60.022,1558155604,"201051344000458","174011545737251",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,1298437.8,1298437.8,112,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155612,484093.00
05/18/2019 01:00,2,0.000,ALERT,212.38,299.97,60.017,1558155604,"201051344000890","174011545737251",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,1296977.2,1296977.2,112,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155614,484094.00
05/18/2019 01:00,2,0.000,ALERT,213.51,301.17,59.975,1558155604,"201051344000988","174011545737251",0.00,7.30,0,293.66,302.68,0.0,0.0,0.000,998473.6,998473.6,113,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155616,484095.00
05/18/2019 01:00,2,0.000,ALERT,213.06,300.27,60.022,1558155604,"201051344000582","174011545737251",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,1275426.5,1275426.5,112,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155617,484096.00
05/18/2019 01:00,2,0.000,ALERT,213.74,302.68,60.012,1558155604,"201051344000868","174011545737251",0.00,7.00,0,296.66,303.88,0.0,0.0,0.000,1283909.4,1283909.4,112,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155619,484097.00
05/18/2019 01:00,2,0.000,ALERT,214.41,302.37,60.022,1558155604,"201051344000576","174011545737251",0.00,7.00,0,296.06,303.28,0.0,0.0,0.000,1301650.6,1301650.6,112,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155621,484098.00
05/18/2019 01:00,2,0.000,ALERT,213.96,301.77,60.001,1558155604,"201051344001158","174011545737251",0.00,6.70,0,295.46,302.98,0.0,0.0,0.000,1278427.2,1278427.2,113,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155623,484099.00
05/18/2019 01:00,2,0.000,ALERT,212.83,299.07,60.012,1558155604,"201051344000917","174011545737251",0.00,8.00,0,293.36,300.27,0.0,0.0,0.000,1291978.4,1291978.4,114,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155625,484100.00
05/18/2019 01:00,2,0.000,ALERT,212.83,299.07,60.001,1558155604,"201051344000417","174011545737251",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,1033248.3,1033248.3,112,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155626,484101.00
05/18/2019 01:00,2,0.000,ALERT,213.06,299.67,60.006,1558155604,"201051344000685","174011545737251",0.00,7.00,0,294.56,300.87,0.0,0.0,0.000,1298408.3,1298408.3,115,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155628,484102.00
05/18/2019 01:00,2,0.000,ALERT,212.61,298.77,60.001,1558155604,"201051344000651","174011545737251",0.00,6.30,0,293.96,300.57,0.0,0.0,0.000,1291618.3,1291618.3,112,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155630,484103.00
05/18/2019 01:00,2,0.000,ALERT,213.51,302.37,60.006,1558155604,"201051344000594","174011545737251",0.00,7.00,0,295.76,303.58,0.0,0.0,0.000,1303500.9,1303500.9,112,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155632,484104.00
05/18/2019 01:00,2,0.000,ALERT,213.96,302.07,60.006,1558155604,"201051344000469","174011545737251",0.00,6.30,0,295.16,302.98,0.0,0.0,0.000,1283592.8,1283592.8,114,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155634,484105.00
05/18/2019 01:00,2,0.000,ALERT,212.83,299.67,59.996,1558155604,"201051344000585","174011545737251",0.00,7.30,0,294.56,300.87,0.0,0.0,0.000,1305284.2,1305284.2,112,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155635,484106.00
