ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 01:00,2,0.000,ALERT,214.19,301.47,60.006,1558155604,"201051344000853","174011545737251",0.00,6.70,0,296.06,303.58,0.0,0.0,0.000,1306906.7,1306906.7,112,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155637,484107.00
05/18/2019 01:00,2,0.000,ALERT,212.83,299.67,60.017,1558155604,"201051344001145","174011545737251",0.00,7.00,0,294.86,301.77,0.0,0.0,0.000,1306663.2,1306663.2,113,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155639,484108.00
05/18/2019 01:00,2,0.000,ALERT,212.83,299.37,60.001,1558155604,"201051344000438","174011545737251",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,1299889.5,1299889.5,113,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155641,484109.00
05/18/2019 01:00,2,0.000,ALERT,212.16,299.37,60.001,1558155604,"201051344001135","174011545737251",0.00,7.00,0,294.86,301.47,0.0,0.0,0.000,1286764.7,1286764.7,112,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155643,484110.00
05/18/2019 01:00,2,0.000,ALERT,213.74,302.07,60.001,1558155604,"201051344000983","174011545737251",0.00,7.00,0,296.36,303.88,0.0,0.0,0.000,1304857.0,1304857.0,112,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155645,484111.00
05/18/2019 01:00,2,0.000,ALERT,212.83,299.37,60.001,1558155604,"201051344001203","174011545737251",0.00,6.70,0,294.86,302.68,0.0,0.0,0.000,1294534.2,1294534.2,112,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155647,484112.00
05/18/2019 01:00,2,0.000,ALERT,212.61,299.67,59.996,1558155604,"201051344001230","174011545737251",0.00,7.00,0,294.86,301.17,0.0,0.0,0.000,1290385.1,1290385.1,113,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155648,484113.00
05/18/2019 01:00,2,0.000,ALERT,212.16,299.07,59.980,1558155604,"201051344000646","174011545737251",0.00,6.70,0,293.96,300.57,0.0,0.0,0.000,1284130.9,1284130.9,112,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155650,484114.00
05/18/2019 01:00,2,0.000,ALERT,213.96,301.77,60.028,1558155604,"201051344000867","174011545737251",0.00,7.70,0,295.46,303.88,0.0,0.0,0.000,1281996.0,1281996.0,112,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155652,484115.00
05/18/2019 01:00,2,0.000,ALERT,214.19,301.17,59.996,1558155604,"201051344000633","174011545737251",0.00,6.70,0,293.96,302.68,0.0,0.0,0.000,1279340.9,1279340.9,112,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155654,484116.00
05/18/2019 01:00,2,0.000,ALERT,212.16,299.07,59.996,1558155604,"201051344000955","174011545737251",0.00,7.00,0,294.56,300.87,0.0,0.0,0.000,1304384.3,1304384.3,112,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155656,484117.00
05/18/2019 01:00,2,0.000,ALERT,213.74,300.87,60.006,1558155604,"201051344000648","174011545737251",0.00,6.30,0,295.16,303.28,0.0,0.0,0.000,1294287.3,1294287.3,113,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155657,484118.00
05/18/2019 01:00,2,0.000,ALERT,214.19,301.47,59.996,1558155604,"201051344000645","174011545737251",0.00,7.30,0,295.76,303.58,0.0,0.0,0.000,1299382.2,1299382.2,112,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558155659,484119.00
05/18/2019 01:00,2,0.000,ALERT,213.74,302.07,60.006,1558155604,"201051344000569","174011545737251",0.00,7.00,0,296.66,304.18,0.0,0.0,0.000,1315727.2,1315727.2,114,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558155661,484120.00
05/18/2019 01:00,2,0.000,ALERT,213.96,301.17,60.012,1558155604,"179051228000119","174011545737251",0.00,9.00,0,294.26,302.68,0.0,0.0,0.000,102449.0,102449.0,113,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558155663,484121.00
05/18/2019 01:15,2,0.000,ALERT,213.96,303.28,60.017,1558156504,"201051344000579","174011545737251",0.00,7.00,0,297.26,313.20,0.0,0.0,0.000,1315827.7,1315827.7,114,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156506,484122.00
05/18/2019 01:15,2,0.000,ALERT,213.51,299.97,60.017,1558156504,"201051344001025","174011545737251",0.00,6.30,0,294.86,312.29,0.0,0.0,0.000,1298766.7,1298766.7,114,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558156508,484123.00
05/18/2019 01:15,2,0.000,ALERT,213.51,300.27,59.985,1558156504,"201051344001093","174011545737251",0.00,7.70,0,295.16,312.29,0.0,0.0,0.000,1282105.9,1282105.9,116,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156510,484124.00
05/18/2019 01:15,2,0.000,ALERT,213.74,302.68,60.022,1558156504,"201051344000458","174011545737251",0.00,7.70,0,296.96,313.20,0.0,0.0,0.000,1298437.8,1298437.8,114,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156512,484125.00
05/18/2019 01:15,2,0.000,ALERT,213.51,300.87,59.980,1558156504,"201051344000890","174011545737251",0.00,7.00,0,298.17,313.50,0.0,0.0,0.000,1296977.2,1296977.2,114,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156513,484126.00
05/18/2019 01:15,2,0.000,ALERT,213.74,302.37,60.033,1558156504,"201051344000988","174011545737251",0.00,7.00,0,296.96,311.99,0.0,0.0,0.000,998473.6,998473.6,115,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156515,484127.00
05/18/2019 01:15,2,0.000,ALERT,213.96,301.47,59.980,1558156504,"201051344000582","174011545737251",0.00,6.30,0,298.17,314.10,0.0,0.0,0.000,1275426.5,1275426.5,114,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156517,484128.00
05/18/2019 01:15,2,0.000,ALERT,213.74,302.98,60.043,1558156504,"201051344000868","174011545737251",0.00,7.00,0,299.97,314.70,0.0,0.0,0.000,1283909.4,1283909.4,114,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156519,484129.00
05/18/2019 01:15,2,0.000,ALERT,214.41,302.98,60.028,1558156504,"201051344000576","174011545737251",0.00,6.70,0,299.37,313.20,0.0,0.0,0.000,1301650.6,1301650.6,114,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558156521,484130.00
05/18/2019 01:15,2,0.000,ALERT,213.74,302.37,60.022,1558156504,"201051344001158","174011545737251",0.00,6.30,0,298.77,311.99,0.0,0.0,0.000,1278427.2,1278427.2,115,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156523,484131.00
05/18/2019 01:15,2,0.000,ALERT,213.74,299.97,60.033,1558156504,"201051344000917","174011545737251",0.00,7.70,0,296.06,311.99,0.0,0.0,0.000,1291978.4,1291978.4,116,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156525,484132.00
05/18/2019 01:15,2,0.000,ALERT,213.74,299.97,60.038,1558156504,"201051344000417","174011545737251",0.00,6.70,0,296.96,312.59,0.0,0.0,0.000,1033248.3,1033248.3,114,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156526,484133.00
05/18/2019 01:15,2,0.000,ALERT,213.96,300.57,60.038,1558156504,"201051344000685","174011545737251",0.00,7.00,0,297.26,313.50,0.0,0.0,0.000,1298408.3,1298408.3,117,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156528,484134.00
05/18/2019 01:15,2,0.000,ALERT,213.74,299.97,60.012,1558156504,"201051344000651","174011545737251",0.00,6.00,0,296.96,311.99,0.0,0.0,0.000,1291618.3,1291618.3,114,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156530,484135.00
05/18/2019 01:15,2,0.000,ALERT,213.51,302.98,60.017,1558156504,"201051344000594","174011545737251",0.00,6.70,0,299.07,314.40,0.0,0.0,0.000,1303500.9,1303500.9,114,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156532,484136.00
05/18/2019 01:15,2,0.000,ALERT,213.96,302.68,60.017,1558156504,"201051344000469","174011545737251",0.00,6.30,0,298.47,311.99,0.0,0.0,0.000,1283592.8,1283592.8,116,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156534,484137.00
05/18/2019 01:15,2,0.000,ALERT,213.74,300.57,60.017,1558156504,"201051344000585","174011545737251",0.00,7.00,0,296.66,312.59,0.0,0.0,0.000,1305284.2,1305284.2,114,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156535,484138.00
05/18/2019 01:15,2,0.000,ALERT,214.41,302.68,60.017,1558156504,"201051344000853","174011545737251",0.00,6.70,0,299.37,312.89,0.0,0.0,0.000,1306906.7,1306906.7,114,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558156537,484139.00
05/18/2019 01:15,2,0.000,ALERT,213.96,300.57,59.996,1558156504,"201051344001145","174011545737251",0.00,6.70,0,297.57,313.80,0.0,0.0,0.000,1306663.2,1306663.2,115,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156539,484140.00
05/18/2019 01:15,2,0.000,ALERT,213.74,300.57,60.043,1558156504,"201051344000438","174011545737251",0.00,6.30,0,297.57,312.59,0.0,0.0,0.000,1299889.5,1299889.5,115,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156541,484141.00
05/18/2019 01:15,2,0.000,ALERT,213.29,300.27,59.996,1558156504,"201051344001135","174011545737251",0.00,6.70,0,297.57,312.29,0.0,0.0,0.000,1286764.7,1286764.7,114,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156543,484142.00
05/18/2019 01:15,2,0.000,ALERT,213.96,302.37,59.996,1558156504,"201051344000983","174011545737251",0.00,7.00,0,299.67,313.20,0.0,0.0,0.000,1304857.0,1304857.0,114,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156545,484143.00
05/18/2019 01:15,2,0.000,ALERT,213.74,299.97,60.001,1558156504,"201051344001203","174011545737251",0.00,6.70,0,297.26,313.20,0.0,0.0,0.000,1294534.2,1294534.2,114,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156546,484144.00
05/18/2019 01:15,2,0.000,ALERT,213.51,300.87,60.043,1558156504,"201051344001230","174011545737251",0.00,6.70,0,297.57,313.80,0.0,0.0,0.000,1290385.1,1290385.1,115,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156548,484145.00
05/18/2019 01:15,2,0.000,ALERT,213.29,300.27,59.996,1558156504,"201051344000646","174011545737251",0.00,6.70,0,296.66,312.89,0.0,0.0,0.000,1284130.9,1284130.9,114,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156550,484146.00
05/18/2019 01:15,2,0.000,ALERT,214.19,302.37,59.996,1558156504,"201051344000867","174011545737251",0.00,7.30,0,299.07,314.40,0.0,0.0,0.000,1281996.0,1281996.0,114,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156552,484147.00
05/18/2019 01:15,2,0.000,ALERT,214.64,302.37,60.001,1558156504,"201051344000633","174011545737251",0.00,6.70,0,297.57,313.80,0.0,0.0,0.000,1279340.9,1279340.9,114,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156554,484148.00
05/18/2019 01:15,2,0.000,ALERT,213.29,300.27,60.001,1558156504,"201051344000955","174011545737251",0.00,6.70,0,296.96,312.59,0.0,0.0,0.000,1304384.3,1304384.3,114,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156555,484149.00
05/18/2019 01:15,2,0.000,ALERT,214.19,301.77,59.985,1558156504,"201051344000648","174011545737251",0.00,6.30,0,298.47,313.50,0.0,0.0,0.000,1294287.3,1294287.3,115,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558156557,484150.00
05/18/2019 01:15,2,0.000,ALERT,214.64,302.68,60.012,1558156504,"201051344000645","174011545737251",0.00,7.00,0,299.37,313.20,0.0,0.0,0.000,1299382.2,1299382.2,114,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156559,484151.00
05/18/2019 01:15,2,0.000,ALERT,213.96,302.98,60.012,1558156504,"201051344000569","174011545737251",0.00,7.00,0,299.97,313.50,0.0,0.0,0.000,1315727.2,1315727.2,116,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558156561,484152.00
05/18/2019 01:15,2,0.000,ALERT,214.41,301.77,60.006,1558156504,"179051228000119","174011545737251",0.00,8.50,0,298.17,312.29,0.0,0.0,0.000,102449.0,102449.0,115,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558156563,484153.00
05/18/2019 01:30,2,0.000,ALERT,213.74,302.68,60.043,1558157404,"201051344000579","174011545737251",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,1315827.7,1315827.7,116,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157406,484154.00
05/18/2019 01:30,2,0.000,ALERT,212.61,298.77,60.006,1558157404,"201051344001025","174011545737251",0.00,6.30,0,294.86,302.37,0.0,0.0,0.000,1298766.7,1298766.7,116,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157408,484155.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.67,60.017,1558157404,"201051344001093","174011545737251",0.00,7.30,0,294.86,301.77,0.0,0.0,0.000,1282105.9,1282105.9,118,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157410,484156.00
05/18/2019 01:30,2,0.000,ALERT,213.74,302.68,60.054,1558157404,"201051344000458","174011545737251",0.00,7.70,0,298.17,305.08,0.0,0.0,0.000,1298437.8,1298437.8,116,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157411,484157.00
05/18/2019 01:30,2,0.000,ALERT,212.83,299.97,60.070,1558157404,"201051344000890","174011545737251",0.00,7.00,0,296.06,302.98,0.0,0.0,0.000,1296977.2,1296977.2,116,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157413,484158.00
05/18/2019 01:30,2,0.000,ALERT,213.74,302.07,60.049,1558157404,"201051344000988","174011545737251",0.00,7.00,0,295.16,303.58,0.0,0.0,0.000,998473.6,998473.6,117,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157415,484159.00
05/18/2019 01:30,2,0.000,ALERT,213.29,299.97,60.086,1558157404,"201051344000582","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,1275426.5,1275426.5,116,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157417,484160.00
05/18/2019 01:30,2,0.000,ALERT,213.74,302.68,60.043,1558157404,"201051344000868","174011545737251",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,1283909.4,1283909.4,116,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157419,484161.00
05/18/2019 01:30,2,0.000,ALERT,214.19,302.68,60.043,1558157404,"201051344000576","174011545737251",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,1301650.6,1301650.6,116,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157420,484162.00
05/18/2019 01:30,2,0.000,ALERT,213.74,301.77,60.043,1558157404,"201051344001158","174011545737251",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,1278427.2,1278427.2,117,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157422,484163.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.07,60.043,1558157404,"201051344000917","174011545737251",0.00,7.70,0,293.96,301.17,0.0,0.0,0.000,1291978.4,1291978.4,118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157424,484164.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.07,60.022,1558157404,"201051344000417","174011545737251",0.00,6.70,0,294.86,301.47,0.0,0.0,0.000,1033248.3,1033248.3,116,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157426,484165.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.07,60.059,1558157404,"201051344000685","174011545737251",0.00,6.70,0,295.16,301.77,0.0,0.0,0.000,1298408.3,1298408.3,119,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157428,484166.00
05/18/2019 01:30,2,0.000,ALERT,213.06,298.77,60.038,1558157404,"201051344000651","174011545737251",0.00,6.00,0,294.86,301.47,0.0,0.0,0.000,1291618.3,1291618.3,116,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157429,484167.00
05/18/2019 01:30,2,0.000,ALERT,213.29,302.68,60.038,1558157404,"201051344000594","174011545737251",0.00,6.70,0,297.57,304.48,0.0,0.0,0.000,1303500.9,1303500.9,116,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157431,484168.00
05/18/2019 01:30,2,0.000,ALERT,213.74,302.37,60.017,1558157404,"201051344000469","174011545737251",0.00,6.30,0,296.96,304.18,0.0,0.0,0.000,1283592.8,1283592.8,118,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157433,484169.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.67,60.043,1558157404,"201051344000585","174011545737251",0.00,7.00,0,294.86,301.77,0.0,0.0,0.000,1305284.2,1305284.2,116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157435,484170.00
05/18/2019 01:30,2,0.000,ALERT,214.19,302.07,60.049,1558157404,"201051344000853","174011545737251",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,1306906.7,1306906.7,116,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157437,484171.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.67,60.038,1558157404,"201051344001145","174011545737251",0.00,6.70,0,295.76,302.68,0.0,0.0,0.000,1306663.2,1306663.2,117,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157439,484172.00
05/18/2019 01:30,2,0.000,ALERT,213.06,299.37,60.054,1558157404,"201051344000438","174011545737251",0.00,6.30,0,295.46,302.37,0.0,0.0,0.000,1299889.5,1299889.5,117,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157440,484173.00
05/18/2019 01:30,2,0.000,ALERT,212.38,299.37,59.996,1558157404,"201051344001135","174011545737251",0.00,6.70,0,295.46,302.37,0.0,0.0,0.000,1286764.7,1286764.7,116,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157442,484174.00
05/18/2019 01:30,2,0.000,ALERT,213.74,302.37,60.038,1558157404,"201051344000983","174011545737251",0.00,7.00,0,298.17,304.78,0.0,0.0,0.000,1304857.0,1304857.0,116,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157444,484175.00
05/18/2019 01:30,2,0.000,ALERT,212.83,299.37,60.038,1558157404,"201051344001203","174011545737251",0.00,6.70,0,295.16,303.58,0.0,0.0,0.000,1294534.2,1294534.2,116,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157446,484176.00
05/18/2019 01:30,2,0.000,ALERT,212.83,299.67,60.065,1558157404,"201051344001230","174011545737251",0.00,6.70,0,295.46,302.07,0.0,0.0,0.000,1290385.1,1290385.1,117,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157448,484177.00
05/18/2019 01:30,2,0.000,ALERT,212.38,299.37,60.038,1558157404,"201051344000646","174011545737251",0.00,6.30,0,294.56,301.47,0.0,0.0,0.000,1284130.9,1284130.9,116,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157449,484178.00
05/18/2019 01:30,2,0.000,ALERT,213.96,302.07,60.075,1558157404,"201051344000867","174011545737251",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,1281996.0,1281996.0,116,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157451,484179.00
05/18/2019 01:30,2,0.000,ALERT,214.19,302.07,60.043,1558157404,"201051344000633","174011545737251",0.00,6.70,0,296.06,303.58,0.0,0.0,0.000,1279340.9,1279340.9,116,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157453,484180.00
05/18/2019 01:30,2,0.000,ALERT,212.61,299.97,60.022,1558157404,"201051344000955","174011545737251",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,1304384.3,1304384.3,116,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157455,484181.00
05/18/2019 01:30,2,0.000,ALERT,213.74,301.77,60.054,1558157404,"201051344000648","174011545737251",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,1294287.3,1294287.3,117,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157457,484182.00
05/18/2019 01:30,2,0.000,ALERT,214.19,302.68,60.022,1558157404,"201051344000645","174011545737251",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,1299382.2,1299382.2,116,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558157459,484183.00
05/18/2019 01:30,2,0.000,ALERT,213.96,303.28,60.033,1558157404,"201051344000569","174011545737251",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,1315727.2,1315727.2,118,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558157460,484184.00
05/18/2019 01:30,2,0.000,ALERT,214.19,302.07,60.059,1558157404,"179051228000119","174011545737251",0.00,8.50,0,296.66,303.58,0.0,0.0,0.000,102449.0,102449.0,117,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558157462,484185.00
05/18/2019 01:45,2,0.000,ALERT,213.74,302.68,60.070,1558158304,"201051344000579","174011545737251",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,1315827.7,1315827.7,118,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158306,484186.00
05/18/2019 01:45,2,0.000,ALERT,212.83,299.07,60.028,1558158304,"201051344001025","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1298766.7,1298766.7,118,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158308,484187.00
05/18/2019 01:45,2,0.000,ALERT,213.06,299.67,60.017,1558158304,"201051344001093","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1282105.9,1282105.9,120,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158310,484188.00
05/18/2019 01:45,2,0.000,ALERT,213.51,302.37,60.022,1558158304,"201051344000458","174011545737251",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,1298437.8,1298437.8,118,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158312,484189.00
05/18/2019 01:45,2,0.000,ALERT,213.06,299.97,60.028,1558158304,"201051344000890","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1296977.2,1296977.2,118,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158314,484190.00
05/18/2019 01:45,2,0.000,ALERT,213.51,302.07,60.028,1558158304,"201051344000988","174011545737251",0.00,7.00,0,297.87,303.58,0.0,0.0,0.000,998473.6,998473.6,119,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158315,484191.00
05/18/2019 01:45,2,0.000,ALERT,213.51,300.57,60.022,1558158304,"201051344000582","174011545737251",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,1275426.5,1275426.5,118,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158317,484192.00
05/18/2019 01:45,2,0.000,ALERT,213.74,302.68,60.038,1558158304,"201051344000868","174011545737251",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,1283909.4,1283909.4,118,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158319,484193.00
05/18/2019 01:45,2,0.000,ALERT,214.19,302.37,60.028,1558158304,"201051344000576","174011545737251",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,1301650.6,1301650.6,119,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158322,484194.00
05/18/2019 01:45,2,0.000,ALERT,213.74,302.07,60.006,1558158304,"201051344001158","174011545737251",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,1278427.2,1278427.2,120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158324,484195.00
05/18/2019 01:45,2,0.000,ALERT,213.29,299.37,60.017,1558158304,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1291978.4,1291978.4,121,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158326,484196.00
05/18/2019 01:45,2,0.000,ALERT,213.29,299.07,60.033,1558158304,"201051344000417","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1033248.3,1033248.3,119,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158329,484197.00
05/18/2019 01:45,2,0.000,ALERT,213.29,299.67,60.028,1558158304,"201051344000685","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1298408.3,1298408.3,122,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158331,484198.00
05/18/2019 01:45,2,0.000,ALERT,213.06,298.77,60.012,1558158304,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1291618.3,1291618.3,119,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158334,484199.00
05/18/2019 01:45,2,0.000,ALERT,213.29,302.37,60.022,1558158304,"201051344000594","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1303500.9,1303500.9,119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158336,484200.00
05/18/2019 01:45,2,0.000,ALERT,213.74,301.77,60.022,1558158304,"201051344000469","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1283592.8,1283592.8,121,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158338,484201.00
05/18/2019 01:45,2,0.000,ALERT,213.06,299.37,60.059,1558158304,"201051344000585","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1305284.2,1305284.2,119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158341,484202.00
05/18/2019 01:45,2,0.000,ALERT,214.19,301.77,60.006,1558158304,"201051344000853","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1306906.7,1306906.7,119,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158343,484203.00
05/18/2019 01:45,2,0.000,ALERT,213.29,299.67,60.012,1558158304,"201051344001145","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1306663.2,1306663.2,120,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158346,484204.00
05/18/2019 01:45,2,0.000,ALERT,213.06,299.37,60.012,1558158304,"201051344000438","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1299889.5,1299889.5,120,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158348,484205.00
05/18/2019 01:45,2,0.000,ALERT,212.61,299.07,59.996,1558158304,"201051344001135","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1286764.7,1286764.7,119,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158351,484206.00
05/18/2019 01:45,2,0.000,ALERT,213.51,302.07,60.012,1558158304,"201051344000983","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1304857.0,1304857.0,119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158353,484207.00
05/18/2019 01:45,2,0.000,ALERT,213.06,299.07,59.975,1558158304,"201051344001203","174011545737251",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,1294534.2,1294534.2,119,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158355,484208.00
05/18/2019 01:45,2,0.000,ALERT,213.06,299.97,60.012,1558158304,"201051344001230","174011545737251",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,1290385.1,1290385.1,119,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558158357,484209.00
05/18/2019 01:45,2,0.000,ALERT,212.61,299.07,60.012,1558158304,"201051344000646","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1284130.9,1284130.9,118,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158359,484210.00
05/18/2019 01:45,2,0.000,ALERT,213.74,301.47,60.012,1558158304,"201051344000867","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1281996.0,1281996.0,118,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158361,484211.00
05/18/2019 01:45,2,0.000,ALERT,214.19,301.47,60.012,1558158304,"201051344000633","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1279340.9,1279340.9,118,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158363,484212.00
05/18/2019 01:45,2,0.000,ALERT,212.38,299.07,60.001,1558158304,"201051344000955","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1304384.3,1304384.3,118,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158364,484213.00
05/18/2019 01:45,2,0.000,ALERT,213.74,300.87,60.006,1558158304,"201051344000648","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1294287.3,1294287.3,119,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158366,484214.00
05/18/2019 01:45,2,0.000,ALERT,213.96,301.47,59.975,1558158304,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,1299382.2,1299382.2,118,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158368,484215.00
05/18/2019 01:45,2,0.000,ALERT,213.51,302.37,59.953,1558158304,"201051344000569","174011545737251",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,1315727.2,1315727.2,120,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558158370,484216.00
05/18/2019 01:45,2,0.000,ALERT,213.96,301.47,60.001,1558158304,"179051228000119","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,102449.0,102449.0,119,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558158372,484217.00
05/18/2019 02:00,2,0.000,ALERT,213.74,302.68,60.006,1558159204,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,1315827.7,1315827.7,120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159206,484218.00
05/18/2019 02:00,2,0.000,ALERT,213.06,299.67,60.001,1558159204,"201051344001025","174011545737251",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,1298766.7,1298766.7,120,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159208,484219.00
05/18/2019 02:00,2,0.000,ALERT,213.29,300.27,60.006,1558159204,"201051344001093","174011545737251",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,1282105.9,1282105.9,122,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159210,484220.00
05/18/2019 02:00,2,0.000,ALERT,213.74,302.07,59.990,1558159204,"201051344000458","174011545737251",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,1298437.8,1298437.8,120,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159211,484221.00
05/18/2019 02:00,2,0.000,ALERT,213.29,300.87,59.964,1558159204,"201051344000890","174011545737251",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,1296977.2,1296977.2,120,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159213,484222.00
05/18/2019 02:00,2,0.000,ALERT,213.74,302.37,60.001,1558159204,"201051344000988","174011545737251",0.00,7.00,0,297.57,305.08,0.0,0.0,0.000,998473.6,998473.6,121,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159215,484223.00
05/18/2019 02:00,2,0.000,ALERT,213.74,301.47,60.028,1558159204,"201051344000582","174011545737251",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,1275426.5,1275426.5,120,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159217,484224.00
05/18/2019 02:00,2,0.000,ALERT,213.74,302.98,60.001,1558159204,"201051344000868","174011545737251",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,1283909.4,1283909.4,120,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159219,484225.00
05/18/2019 02:00,2,0.000,ALERT,214.19,302.98,60.001,1558159204,"201051344000576","174011545737251",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,1301650.6,1301650.6,121,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159221,484226.00
05/18/2019 02:00,2,0.000,ALERT,213.96,302.37,60.001,1558159204,"201051344001158","174011545737251",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,1278427.2,1278427.2,122,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159222,484227.00
05/18/2019 02:00,2,0.000,ALERT,213.74,299.97,59.990,1558159204,"201051344000917","174011545737251",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,1291978.4,1291978.4,123,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159224,484228.00
05/18/2019 02:00,2,0.000,ALERT,213.51,299.97,60.054,1558159204,"201051344000417","174011545737251",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,1033248.3,1033248.3,121,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159226,484229.00
05/18/2019 02:00,2,0.000,ALERT,213.51,300.57,60.017,1558159204,"201051344000685","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1298408.3,1298408.3,124,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159228,484230.00
05/18/2019 02:00,2,0.000,ALERT,213.29,299.37,60.059,1558159204,"201051344000651","174011545737251",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,1291618.3,1291618.3,121,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159230,484231.00
05/18/2019 02:00,2,0.000,ALERT,213.29,302.37,60.028,1558159204,"201051344000594","174011545737251",0.00,6.70,0,299.37,305.68,0.0,0.0,0.000,1303500.9,1303500.9,121,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159231,484232.00
05/18/2019 02:00,2,0.000,ALERT,213.74,302.07,60.028,1558159204,"201051344000469","174011545737251",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,1283592.8,1283592.8,123,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159233,484233.00
05/18/2019 02:00,2,0.000,ALERT,213.29,300.27,60.043,1558159204,"201051344000585","174011545737251",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,1305284.2,1305284.2,121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159235,484234.00
05/18/2019 02:00,2,0.000,ALERT,214.41,302.07,60.038,1558159204,"201051344000853","174011545737251",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,1306906.7,1306906.7,121,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159237,484235.00
05/18/2019 02:00,2,0.000,ALERT,213.74,300.87,60.028,1558159204,"201051344001145","174011545737251",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,1306663.2,1306663.2,122,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159239,484236.00
05/18/2019 02:00,2,0.000,ALERT,213.51,300.27,60.033,1558159204,"201051344000438","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1299889.5,1299889.5,122,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159241,484237.00
05/18/2019 02:00,2,0.000,ALERT,213.06,300.27,60.017,1558159204,"201051344001135","174011545737251",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,1286764.7,1286764.7,121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159243,484238.00
05/18/2019 02:00,2,0.000,ALERT,213.74,302.68,60.054,1558159204,"201051344000983","174011545737251",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,1304857.0,1304857.0,121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159244,484239.00
05/18/2019 02:00,2,0.000,ALERT,213.51,300.27,60.017,1558159204,"201051344001203","174011545737251",0.00,6.70,0,297.26,304.18,0.0,0.0,0.000,1294534.2,1294534.2,121,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159246,484240.00
05/18/2019 02:00,2,0.000,ALERT,213.29,300.57,60.028,1558159204,"201051344001230","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1290385.1,1290385.1,122,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159249,484241.00
05/18/2019 02:00,2,0.000,ALERT,213.06,300.27,60.043,1558159204,"201051344000646","174011545737251",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,1284130.9,1284130.9,121,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159251,484242.00
05/18/2019 02:00,2,0.000,ALERT,214.19,302.07,60.054,1558159204,"201051344000867","174011545737251",0.00,7.30,0,299.07,305.68,0.0,0.0,0.000,1281996.0,1281996.0,120,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159253,484243.00
05/18/2019 02:00,2,0.000,ALERT,214.41,302.07,60.033,1558159204,"201051344000633","174011545737251",0.00,6.70,0,298.17,304.78,0.0,0.0,0.000,1279340.9,1279340.9,120,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159255,484244.00
05/18/2019 02:00,2,0.000,ALERT,213.06,300.87,60.022,1558159204,"201051344000955","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1304384.3,1304384.3,120,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159257,484245.00
05/18/2019 02:00,2,0.000,ALERT,213.96,301.77,60.028,1558159204,"201051344000648","174011545737251",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,1294287.3,1294287.3,121,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558159259,484246.00
05/18/2019 02:00,2,0.000,ALERT,214.41,302.37,60.022,1558159204,"201051344000645","174011545737251",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,1299382.2,1299382.2,120,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159260,484247.00
05/18/2019 02:00,2,0.000,ALERT,213.96,302.68,60.028,1558159204,"201051344000569","174011545737251",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,1315727.2,1315727.2,122,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558159262,484248.00
05/18/2019 02:00,2,0.000,ALERT,214.19,301.77,60.028,1558159204,"179051228000119","174011545737251",0.00,8.50,0,297.87,304.78,0.0,0.0,0.000,102449.0,102449.0,121,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558159264,484249.00
05/18/2019 02:15,2,0.000,ALERT,213.96,302.98,60.028,1558160104,"201051344000579","174011545737251",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,1315827.7,1315827.7,122,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160106,484250.00
05/18/2019 02:15,2,0.000,ALERT,213.51,299.67,60.038,1558160104,"201051344001025","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,1298766.7,1298766.7,122,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160108,484251.00
