ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 02:15,2,0.000,ALERT,213.51,300.57,60.038,1558160104,"201051344001093","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1282105.9,1282105.9,124,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160110,484252.00
05/18/2019 02:15,2,0.000,ALERT,213.51,302.07,60.038,1558160104,"201051344000458","174011545737251",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,1298437.8,1298437.8,122,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160112,484253.00
05/18/2019 02:15,2,0.000,ALERT,213.51,300.57,60.038,1558160104,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1296977.2,1296977.2,122,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160114,484254.00
05/18/2019 02:15,2,0.000,ALERT,213.74,301.77,60.033,1558160104,"201051344000988","174011545737251",0.00,7.30,0,297.87,304.18,0.0,0.0,0.000,998473.6,998473.6,123,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160115,484255.00
05/18/2019 02:15,2,0.000,ALERT,214.19,301.47,60.028,1558160104,"201051344000582","174011545737251",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,1275426.5,1275426.5,122,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160117,484256.00
05/18/2019 02:15,2,0.000,ALERT,213.96,302.68,60.049,1558160104,"201051344000868","174011545737251",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,1283909.4,1283909.4,122,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160119,484257.00
05/18/2019 02:15,2,0.000,ALERT,214.41,302.68,60.070,1558160104,"201051344000576","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1301650.6,1301650.6,123,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160121,484258.00
05/18/2019 02:15,2,0.000,ALERT,213.96,302.07,60.022,1558160104,"201051344001158","174011545737251",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,1278427.2,1278427.2,124,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160123,484259.00
05/18/2019 02:15,2,0.000,ALERT,213.74,299.97,60.012,1558160104,"201051344000917","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1291978.4,1291978.4,125,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160125,484260.00
05/18/2019 02:15,2,0.000,ALERT,213.74,299.97,60.038,1558160104,"201051344000417","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1033248.3,1033248.3,123,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160126,484261.00
05/18/2019 02:15,2,0.000,ALERT,213.74,300.57,60.043,1558160104,"201051344000685","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1298408.3,1298408.3,126,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160128,484262.00
05/18/2019 02:15,2,0.000,ALERT,213.74,299.97,60.049,1558160104,"201051344000651","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1291618.3,1291618.3,123,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160130,484263.00
05/18/2019 02:15,2,0.000,ALERT,213.74,302.98,60.054,1558160104,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,1303500.9,1303500.9,123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160132,484264.00
05/18/2019 02:15,2,0.000,ALERT,213.96,302.07,60.043,1558160104,"201051344000469","174011545737251",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,1283592.8,1283592.8,125,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160134,484265.00
05/18/2019 02:15,2,0.000,ALERT,213.74,300.87,60.049,1558160104,"201051344000585","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1305284.2,1305284.2,123,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160135,484266.00
05/18/2019 02:15,2,0.000,ALERT,214.41,302.37,60.075,1558160104,"201051344000853","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1306906.7,1306906.7,123,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160137,484267.00
05/18/2019 02:15,2,0.000,ALERT,213.96,300.87,60.075,1558160104,"201051344001145","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1306663.2,1306663.2,124,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160139,484268.00
05/18/2019 02:15,2,0.000,ALERT,213.74,300.57,60.033,1558160104,"201051344000438","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1299889.5,1299889.5,124,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160141,484269.00
05/18/2019 02:15,2,0.000,ALERT,213.29,300.57,60.070,1558160104,"201051344001135","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1286764.7,1286764.7,123,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160143,484270.00
05/18/2019 02:15,2,0.000,ALERT,213.74,302.68,60.043,1558160104,"201051344000983","174011545737251",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,1304857.0,1304857.0,123,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160145,484271.00
05/18/2019 02:15,2,0.000,ALERT,213.74,300.27,60.054,1558160104,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1294534.2,1294534.2,123,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160147,484272.00
05/18/2019 02:15,2,0.000,ALERT,213.51,300.87,60.049,1558160104,"201051344001230","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1290385.1,1290385.1,124,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160148,484273.00
05/18/2019 02:15,2,0.000,ALERT,213.29,300.27,60.049,1558160104,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1284130.9,1284130.9,123,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160150,484274.00
05/18/2019 02:15,2,0.000,ALERT,214.19,302.37,60.054,1558160104,"201051344000867","174011545737251",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,1281996.0,1281996.0,122,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160152,484275.00
05/18/2019 02:15,2,0.000,ALERT,214.64,302.37,60.075,1558160104,"201051344000633","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1279340.9,1279340.9,122,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160154,484276.00
05/18/2019 02:15,2,0.000,ALERT,213.29,300.87,60.049,1558160104,"201051344000955","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1304384.3,1304384.3,122,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160156,484277.00
05/18/2019 02:15,2,0.000,ALERT,213.96,301.47,60.043,1558160104,"201051344000648","174011545737251",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,1294287.3,1294287.3,123,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160158,484278.00
05/18/2019 02:15,2,0.000,ALERT,214.41,302.07,60.043,1558160104,"201051344000645","174011545737251",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,1299382.2,1299382.2,122,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558160159,484279.00
05/18/2019 02:15,2,0.000,ALERT,213.74,302.98,60.006,1558160104,"201051344000569","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1315727.2,1315727.2,124,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558160161,484280.00
05/18/2019 02:15,2,0.000,ALERT,214.19,302.07,60.043,1558160104,"179051228000119","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,102449.0,102449.0,123,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558160163,484281.00
05/18/2019 02:30,2,0.000,ALERT,214.19,303.28,60.049,1558161004,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,1315827.7,1315827.7,125,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161007,484282.00
05/18/2019 02:30,2,0.000,ALERT,213.74,300.57,60.022,1558161004,"201051344001025","174011545737251",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,1298766.7,1298766.7,125,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161009,484283.00
05/18/2019 02:30,2,0.000,ALERT,213.96,301.17,60.022,1558161004,"201051344001093","174011545737251",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,1282105.9,1282105.9,127,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161012,484284.00
05/18/2019 02:30,2,0.000,ALERT,213.96,302.98,60.012,1558161004,"201051344000458","174011545737251",0.00,8.00,0,299.97,305.68,0.0,0.0,0.000,1298437.8,1298437.8,125,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161014,484285.00
05/18/2019 02:30,2,0.000,ALERT,213.74,301.77,60.012,1558161004,"201051344000890","174011545737251",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,1296977.2,1296977.2,125,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161017,484286.00
05/18/2019 02:30,2,0.000,ALERT,213.96,302.68,60.012,1558161004,"201051344000988","174011545737251",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,998473.6,998473.6,126,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161019,484287.00
05/18/2019 02:30,2,0.000,ALERT,214.41,302.07,60.012,1558161004,"201051344000582","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1275426.5,1275426.5,125,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161022,484288.00
05/18/2019 02:30,2,0.000,ALERT,214.19,303.58,60.012,1558161004,"201051344000868","174011545737251",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,1283909.4,1283909.4,125,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161024,484289.00
05/18/2019 02:30,2,0.000,ALERT,214.64,303.28,60.006,1558161004,"201051344000576","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1301650.6,1301650.6,125,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161026,484290.00
05/18/2019 02:30,2,0.000,ALERT,214.19,302.68,60.006,1558161004,"201051344001158","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1278427.2,1278427.2,126,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161028,484291.00
05/18/2019 02:30,2,0.000,ALERT,213.96,300.57,60.028,1558161004,"201051344000917","174011545737251",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,1291978.4,1291978.4,127,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161029,484292.00
05/18/2019 02:30,2,0.000,ALERT,213.96,300.27,60.001,1558161004,"201051344000417","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1033248.3,1033248.3,125,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161031,484293.00
05/18/2019 02:30,2,0.000,ALERT,213.96,300.87,60.049,1558161004,"201051344000685","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1298408.3,1298408.3,128,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161033,484294.00
05/18/2019 02:30,2,0.000,ALERT,213.74,300.57,60.006,1558161004,"201051344000651","174011545737251",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,1291618.3,1291618.3,125,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161035,484295.00
05/18/2019 02:30,2,0.000,ALERT,213.96,303.58,60.012,1558161004,"201051344000594","174011545737251",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,1303500.9,1303500.9,125,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161037,484296.00
05/18/2019 02:30,2,0.000,ALERT,214.19,302.98,60.043,1558161004,"201051344000469","174011545737251",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,1283592.8,1283592.8,127,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161039,484297.00
05/18/2019 02:30,2,0.000,ALERT,213.96,301.47,60.012,1558161004,"201051344000585","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1305284.2,1305284.2,125,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161041,484298.00
05/18/2019 02:30,2,0.000,ALERT,214.87,302.98,60.012,1558161004,"201051344000853","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1306906.7,1306906.7,125,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161042,484299.00
05/18/2019 02:30,2,0.000,ALERT,214.19,301.47,60.006,1558161004,"201051344001145","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1306663.2,1306663.2,126,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161044,484300.00
05/18/2019 02:30,2,0.000,ALERT,213.96,301.47,60.022,1558161004,"201051344000438","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1299889.5,1299889.5,126,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161046,484301.00
05/18/2019 02:30,2,0.000,ALERT,213.51,301.17,60.017,1558161004,"201051344001135","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1286764.7,1286764.7,125,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161048,484302.00
05/18/2019 02:30,2,0.000,ALERT,214.19,302.98,60.001,1558161004,"201051344000983","174011545737251",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,1304857.0,1304857.0,125,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161050,484303.00
05/18/2019 02:30,2,0.000,ALERT,213.96,300.87,60.028,1558161004,"201051344001203","174011545737251",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,1294534.2,1294534.2,125,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161052,484304.00
05/18/2019 02:30,2,0.000,ALERT,213.74,301.47,60.033,1558161004,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1290385.1,1290385.1,126,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161054,484305.00
05/18/2019 02:30,2,0.000,ALERT,213.51,301.17,60.033,1558161004,"201051344000646","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1284130.9,1284130.9,125,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161055,484306.00
05/18/2019 02:30,2,0.000,ALERT,214.41,302.98,60.006,1558161004,"201051344000867","174011545737251",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,1281996.0,1281996.0,125,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161058,484307.00
05/18/2019 02:30,2,0.000,ALERT,214.87,302.68,60.033,1558161004,"201051344000633","174011545737251",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,1279340.9,1279340.9,125,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161060,484308.00
05/18/2019 02:30,2,0.000,ALERT,213.51,301.47,60.038,1558161004,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1304384.3,1304384.3,125,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161063,484309.00
05/18/2019 02:30,2,0.000,ALERT,214.19,302.07,60.033,1558161004,"201051344000648","174011545737251",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,1294287.3,1294287.3,126,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161065,484310.00
05/18/2019 02:30,2,0.000,ALERT,214.64,302.98,60.033,1558161004,"201051344000645","174011545737251",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,1299382.2,1299382.2,125,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161067,484311.00
05/18/2019 02:30,2,0.000,ALERT,214.19,302.98,60.028,1558161004,"201051344000569","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1315727.2,1315727.2,126,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161069,484312.00
05/18/2019 02:30,2,0.000,ALERT,214.64,302.37,60.033,1558161004,"179051228000119","174011545737251",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,102449.0,102449.0,125,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558161071,484313.00
05/18/2019 02:45,2,0.000,ALERT,213.51,302.68,60.028,1558161904,"201051344000579","174011545737251",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,1315827.7,1315827.7,127,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161906,484314.00
05/18/2019 02:45,2,0.000,ALERT,213.51,300.27,60.038,1558161904,"201051344001025","174011545737251",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,1298766.7,1298766.7,127,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161908,484315.00
05/18/2019 02:45,2,0.000,ALERT,213.51,301.17,60.033,1558161904,"201051344001093","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1282105.9,1282105.9,129,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161910,484316.00
05/18/2019 02:45,2,0.000,ALERT,213.51,302.07,60.028,1558161904,"201051344000458","174011545737251",0.00,8.00,0,300.27,305.68,0.0,0.0,0.000,1298437.8,1298437.8,127,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161912,484317.00
05/18/2019 02:45,2,0.000,ALERT,213.51,301.47,60.028,1558161904,"201051344000890","174011545737251",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,1296977.2,1296977.2,127,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161914,484318.00
05/18/2019 02:45,2,0.000,ALERT,213.51,301.77,60.043,1558161904,"201051344000988","174011545737251",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,998473.6,998473.6,128,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161915,484319.00
05/18/2019 02:45,2,0.000,ALERT,213.96,302.07,60.022,1558161904,"201051344000582","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1275426.5,1275426.5,127,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161917,484320.00
05/18/2019 02:45,2,0.000,ALERT,213.51,302.68,60.028,1558161904,"201051344000868","174011545737251",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,1283909.4,1283909.4,127,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161919,484321.00
05/18/2019 02:45,2,0.000,ALERT,214.19,302.68,60.033,1558161904,"201051344000576","174011545737251",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,1301650.6,1301650.6,127,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161921,484322.00
05/18/2019 02:45,2,0.000,ALERT,213.74,302.07,60.028,1558161904,"201051344001158","174011545737251",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,1278427.2,1278427.2,128,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161923,484323.00
05/18/2019 02:45,2,0.000,ALERT,213.74,300.57,60.033,1558161904,"201051344000917","174011545737251",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,1291978.4,1291978.4,129,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161925,484324.00
05/18/2019 02:45,2,0.000,ALERT,213.96,300.57,60.033,1558161904,"201051344000417","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1033248.3,1033248.3,127,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161927,484325.00
05/18/2019 02:45,2,0.000,ALERT,213.96,301.17,60.001,1558161904,"201051344000685","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1298408.3,1298408.3,130,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161929,484326.00
05/18/2019 02:45,2,0.000,ALERT,213.74,300.27,60.012,1558161904,"201051344000651","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1291618.3,1291618.3,127,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161931,484327.00
05/18/2019 02:45,2,0.000,ALERT,213.29,302.37,60.059,1558161904,"201051344000594","174011545737251",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,1303500.9,1303500.9,127,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161933,484328.00
05/18/2019 02:45,2,0.000,ALERT,213.51,302.07,60.022,1558161904,"201051344000469","174011545737251",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,1283592.8,1283592.8,129,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161934,484329.00
05/18/2019 02:45,2,0.000,ALERT,213.74,300.87,60.017,1558161904,"201051344000585","174011545737251",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,1305284.2,1305284.2,127,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161936,484330.00
05/18/2019 02:45,2,0.000,ALERT,214.19,302.07,60.028,1558161904,"201051344000853","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1306906.7,1306906.7,127,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161938,484331.00
05/18/2019 02:45,2,0.000,ALERT,213.96,301.47,60.001,1558161904,"201051344001145","174011545737251",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,1306663.2,1306663.2,128,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161940,484332.00
05/18/2019 02:45,2,0.000,ALERT,213.74,301.17,60.033,1558161904,"201051344000438","174011545737251",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,1299889.5,1299889.5,128,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161942,484333.00
05/18/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1558161904,"201051344001135","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1286764.7,1286764.7,127,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161944,484334.00
05/18/2019 02:45,2,0.000,ALERT,213.74,302.37,60.022,1558161904,"201051344000983","174011545737251",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,1304857.0,1304857.0,127,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161946,484335.00
05/18/2019 02:45,2,0.000,ALERT,213.51,300.57,59.985,1558161904,"201051344001203","174011545737251",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,1294534.2,1294534.2,127,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161947,484336.00
05/18/2019 02:45,2,0.000,ALERT,213.51,301.17,60.017,1558161904,"201051344001230","174011545737251",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,1290385.1,1290385.1,128,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161949,484337.00
05/18/2019 02:45,2,0.000,ALERT,213.06,300.27,60.033,1558161904,"201051344000646","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1284130.9,1284130.9,127,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161951,484338.00
05/18/2019 02:45,2,0.000,ALERT,213.74,301.77,60.022,1558161904,"201051344000867","174011545737251",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,1281996.0,1281996.0,127,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161953,484339.00
05/18/2019 02:45,2,0.000,ALERT,214.19,301.47,60.028,1558161904,"201051344000633","174011545737251",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,1279340.9,1279340.9,127,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161955,484340.00
05/18/2019 02:45,2,0.000,ALERT,213.06,300.87,60.022,1558161904,"201051344000955","174011545737251",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,1304384.3,1304384.3,127,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161957,484341.00
05/18/2019 02:45,2,0.000,ALERT,213.74,300.87,60.017,1558161904,"201051344000648","174011545737251",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,1294287.3,1294287.3,128,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161958,484342.00
05/18/2019 02:45,2,0.000,ALERT,213.96,301.77,60.054,1558161904,"201051344000645","174011545737251",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,1299382.2,1299382.2,127,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558161960,484343.00
05/18/2019 02:45,2,0.000,ALERT,213.51,302.37,60.028,1558161904,"201051344000569","174011545737251",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,1315727.2,1315727.2,128,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558161962,484344.00
05/18/2019 02:45,2,0.000,ALERT,213.96,301.47,60.022,1558161904,"179051228000119","174011545737251",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,102449.0,102449.0,127,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558161964,484345.00
05/18/2019 03:00,2,0.000,ALERT,213.29,302.07,60.022,1558162804,"201051344000579","174011545737251",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,1315827.7,1315827.7,129,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162806,484346.00
05/18/2019 03:00,2,0.000,ALERT,212.83,299.07,60.012,1558162804,"201051344001025","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1298766.7,1298766.7,129,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162808,484347.00
05/18/2019 03:00,2,0.000,ALERT,212.83,299.67,59.980,1558162804,"201051344001093","174011545737251",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,1282105.9,1282105.9,131,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162810,484348.00
05/18/2019 03:00,2,0.000,ALERT,213.06,301.47,60.022,1558162804,"201051344000458","174011545737251",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,1298437.8,1298437.8,129,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162812,484349.00
05/18/2019 03:00,2,0.000,ALERT,212.83,300.27,60.012,1558162804,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,1296977.2,1296977.2,129,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162814,484350.00
05/18/2019 03:00,2,0.000,ALERT,213.06,301.47,60.028,1558162804,"201051344000988","174011545737251",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,998473.6,998473.6,130,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162815,484351.00
05/18/2019 03:00,2,0.000,ALERT,213.29,300.87,60.012,1558162804,"201051344000582","174011545737251",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,1275426.5,1275426.5,129,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162817,484352.00
05/18/2019 03:00,2,0.000,ALERT,213.29,302.07,60.017,1558162804,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1283909.4,1283909.4,129,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162819,484353.00
05/18/2019 03:00,2,0.000,ALERT,213.74,302.07,60.043,1558162804,"201051344000576","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1301650.6,1301650.6,129,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162821,484354.00
05/18/2019 03:00,2,0.000,ALERT,213.29,301.47,60.028,1558162804,"201051344001158","174011545737251",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,1278427.2,1278427.2,130,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162823,484355.00
05/18/2019 03:00,2,0.000,ALERT,213.06,299.37,60.059,1558162804,"201051344000917","174011545737251",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,1291978.4,1291978.4,131,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162825,484356.00
05/18/2019 03:00,2,0.000,ALERT,213.06,299.37,60.017,1558162804,"201051344000417","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1033248.3,1033248.3,129,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162826,484357.00
05/18/2019 03:00,2,0.000,ALERT,213.06,299.97,60.022,1558162804,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1298408.3,1298408.3,132,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162828,484358.00
05/18/2019 03:00,2,0.000,ALERT,213.06,299.07,60.017,1558162804,"201051344000651","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1291618.3,1291618.3,129,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162830,484359.00
05/18/2019 03:00,2,0.000,ALERT,212.83,301.77,60.006,1558162804,"201051344000594","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1303500.9,1303500.9,129,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162832,484360.00
05/18/2019 03:00,2,0.000,ALERT,213.29,301.47,60.017,1558162804,"201051344000469","174011545737251",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,1283592.8,1283592.8,131,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162834,484361.00
05/18/2019 03:00,2,0.000,ALERT,213.06,300.27,60.043,1558162804,"201051344000585","174011545737251",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,1305284.2,1305284.2,129,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162835,484362.00
05/18/2019 03:00,2,0.000,ALERT,213.74,301.47,60.006,1558162804,"201051344000853","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1306906.7,1306906.7,129,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162837,484363.00
05/18/2019 03:00,2,0.000,ALERT,213.06,299.97,60.028,1558162804,"201051344001145","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1306663.2,1306663.2,130,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162839,484364.00
05/18/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1558162804,"201051344000438","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1299889.5,1299889.5,130,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162841,484365.00
05/18/2019 03:00,2,0.000,ALERT,212.61,299.67,60.012,1558162804,"201051344001135","174011545737251",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,1286764.7,1286764.7,129,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162843,484366.00
05/18/2019 03:00,2,0.000,ALERT,213.06,301.77,60.017,1558162804,"201051344000983","174011545737251",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,1304857.0,1304857.0,129,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162845,484367.00
05/18/2019 03:00,2,0.000,ALERT,212.83,299.37,60.038,1558162804,"201051344001203","174011545737251",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,1294534.2,1294534.2,129,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162846,484368.00
05/18/2019 03:00,2,0.000,ALERT,212.61,300.27,59.990,1558162804,"201051344001230","174011545737251",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,1290385.1,1290385.1,130,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162848,484369.00
05/18/2019 03:00,2,0.000,ALERT,212.38,299.67,60.017,1558162804,"201051344000646","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1284130.9,1284130.9,129,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162850,484370.00
05/18/2019 03:00,2,0.000,ALERT,213.51,301.47,60.022,1558162804,"201051344000867","174011545737251",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,1281996.0,1281996.0,129,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162852,484371.00
05/18/2019 03:00,2,0.000,ALERT,213.74,301.17,60.006,1558162804,"201051344000633","174011545737251",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,1279340.9,1279340.9,129,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162854,484372.00
05/18/2019 03:00,2,0.000,ALERT,212.38,299.37,60.012,1558162804,"201051344000955","174011545737251",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,1304384.3,1304384.3,129,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162855,484373.00
05/18/2019 03:00,2,0.000,ALERT,213.29,300.57,60.012,1558162804,"201051344000648","174011545737251",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,1294287.3,1294287.3,130,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162857,484374.00
05/18/2019 03:00,2,0.000,ALERT,213.74,301.47,60.022,1558162804,"201051344000645","174011545737251",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,1299382.2,1299382.2,129,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558162859,484375.00
05/18/2019 03:00,2,0.000,ALERT,213.29,302.07,60.017,1558162804,"201051344000569","174011545737251",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,1315727.2,1315727.2,130,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558162861,484376.00
05/18/2019 03:00,2,0.000,ALERT,213.74,301.17,60.012,1558162804,"179051228000119","174011545737251",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,102449.0,102449.0,129,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558162863,484377.00
05/18/2019 03:15,2,0.000,ALERT,213.29,302.68,60.017,1558163704,"201051344000579","174011545737251",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,1315827.7,1315827.7,131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163706,484378.00
05/18/2019 03:15,2,0.000,ALERT,212.61,299.37,59.969,1558163704,"201051344001025","174011545737251",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,1298766.7,1298766.7,131,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163708,484379.00
05/18/2019 03:15,2,0.000,ALERT,212.83,299.97,60.012,1558163704,"201051344001093","174011545737251",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1282105.9,1282105.9,133,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163710,484380.00
05/18/2019 03:15,2,0.000,ALERT,213.06,302.07,60.017,1558163704,"201051344000458","174011545737251",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,1298437.8,1298437.8,131,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163712,484381.00
05/18/2019 03:15,2,0.000,ALERT,212.61,300.87,60.017,1558163704,"201051344000890","174011545737251",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,1296977.2,1296977.2,131,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163713,484382.00
05/18/2019 03:15,2,0.000,ALERT,213.06,301.77,60.043,1558163704,"201051344000988","174011545737251",0.00,7.30,0,296.36,303.28,0.0,0.0,0.000,998473.6,998473.6,132,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163715,484383.00
05/18/2019 03:15,2,0.000,ALERT,213.29,301.17,60.017,1558163704,"201051344000582","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1275426.5,1275426.5,131,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163717,484384.00
05/18/2019 03:15,2,0.000,ALERT,213.06,302.68,60.017,1558163704,"201051344000868","174011545737251",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,1283909.4,1283909.4,131,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163719,484385.00
05/18/2019 03:15,2,0.000,ALERT,213.74,302.07,60.017,1558163704,"201051344000576","174011545737251",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,1301650.6,1301650.6,131,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163721,484386.00
05/18/2019 03:15,2,0.000,ALERT,213.29,301.47,60.059,1558163704,"201051344001158","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1278427.2,1278427.2,132,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163723,484387.00
05/18/2019 03:15,2,0.000,ALERT,212.83,299.67,60.033,1558163704,"201051344000917","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1291978.4,1291978.4,133,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163724,484388.00
05/18/2019 03:15,2,0.000,ALERT,213.06,299.67,60.022,1558163704,"201051344000417","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1033248.3,1033248.3,131,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163726,484389.00
05/18/2019 03:15,2,0.000,ALERT,213.29,300.27,60.012,1558163704,"201051344000685","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1298408.3,1298408.3,134,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163728,484390.00
05/18/2019 03:15,2,0.000,ALERT,212.83,299.67,60.017,1558163704,"201051344000651","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1291618.3,1291618.3,131,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163730,484391.00
05/18/2019 03:15,2,0.000,ALERT,213.06,302.37,60.022,1558163704,"201051344000594","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1303500.9,1303500.9,131,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163732,484392.00
05/18/2019 03:15,2,0.000,ALERT,213.51,301.77,60.012,1558163704,"201051344000469","174011545737251",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,1283592.8,1283592.8,133,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163734,484393.00
05/18/2019 03:15,2,0.000,ALERT,213.06,299.97,60.022,1558163704,"201051344000585","174011545737251",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,1305284.2,1305284.2,131,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163736,484394.00
05/18/2019 03:15,2,0.000,ALERT,213.74,301.77,60.017,1558163704,"201051344000853","174011545737251",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,1306906.7,1306906.7,131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163737,484395.00
05/18/2019 03:15,2,0.000,ALERT,213.29,300.57,60.006,1558163704,"201051344001145","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1306663.2,1306663.2,132,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163739,484396.00
