ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 03:15,2,0.000,ALERT,213.06,300.27,60.006,1558163704,"201051344000438","174011545737251",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,1299889.5,1299889.5,132,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163741,484397.00
05/18/2019 03:15,2,0.000,ALERT,212.61,300.27,60.012,1558163704,"201051344001135","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1286764.7,1286764.7,131,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163743,484398.00
05/18/2019 03:15,2,0.000,ALERT,213.29,301.77,59.990,1558163704,"201051344000983","174011545737251",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,1304857.0,1304857.0,131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163745,484399.00
05/18/2019 03:15,2,0.000,ALERT,212.83,299.97,60.006,1558163704,"201051344001203","174011545737251",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,1294534.2,1294534.2,131,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163747,484400.00
05/18/2019 03:15,2,0.000,ALERT,212.61,300.57,60.017,1558163704,"201051344001230","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1290385.1,1290385.1,132,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163749,484401.00
05/18/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1558163704,"201051344000646","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,1284130.9,1284130.9,131,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163750,484402.00
05/18/2019 03:15,2,0.000,ALERT,213.51,301.47,60.006,1558163704,"201051344000867","174011545737251",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,1281996.0,1281996.0,131,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163752,484403.00
05/18/2019 03:15,2,0.000,ALERT,213.96,301.47,60.017,1558163704,"201051344000633","174011545737251",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,1279340.9,1279340.9,131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163754,484404.00
05/18/2019 03:15,2,0.000,ALERT,212.38,300.27,60.017,1558163704,"201051344000955","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1304384.3,1304384.3,131,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163756,484405.00
05/18/2019 03:15,2,0.000,ALERT,213.51,301.17,59.964,1558163704,"201051344000648","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1294287.3,1294287.3,132,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163758,484406.00
05/18/2019 03:15,2,0.000,ALERT,213.74,301.77,60.012,1558163704,"201051344000645","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1299382.2,1299382.2,131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558163760,484407.00
05/18/2019 03:15,2,0.000,ALERT,213.29,302.07,60.017,1558163704,"201051344000569","174011545737251",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,1315727.2,1315727.2,132,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558163761,484408.00
05/18/2019 03:15,2,0.000,ALERT,213.51,301.17,60.001,1558163704,"179051228000119","174011545737251",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,102449.0,102449.0,131,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558163763,484409.00
05/18/2019 03:30,2,0.000,ALERT,213.29,302.37,60.017,1558164604,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1315827.7,1315827.7,133,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164606,484410.00
05/18/2019 03:30,2,0.000,ALERT,212.61,299.37,60.006,1558164604,"201051344001025","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1298766.7,1298766.7,133,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164608,484411.00
05/18/2019 03:30,2,0.000,ALERT,212.61,299.67,60.012,1558164604,"201051344001093","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1282105.9,1282105.9,135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164610,484412.00
05/18/2019 03:30,2,0.000,ALERT,213.06,302.07,60.033,1558164604,"201051344000458","174011545737251",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,1298437.8,1298437.8,133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164612,484413.00
05/18/2019 03:30,2,0.000,ALERT,212.61,300.57,59.996,1558164604,"201051344000890","174011545737251",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,1296977.2,1296977.2,133,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164614,484414.00
05/18/2019 03:30,2,0.000,ALERT,213.06,301.77,60.006,1558164604,"201051344000988","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,998473.6,998473.6,134,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164615,484415.00
05/18/2019 03:30,2,0.000,ALERT,213.29,300.87,60.017,1558164604,"201051344000582","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1275426.5,1275426.5,133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164617,484416.00
05/18/2019 03:30,2,0.000,ALERT,213.29,302.68,60.001,1558164604,"201051344000868","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1283909.4,1283909.4,133,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164619,484417.00
05/18/2019 03:30,2,0.000,ALERT,213.74,302.37,60.012,1558164604,"201051344000576","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1301650.6,1301650.6,133,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164621,484418.00
05/18/2019 03:30,2,0.000,ALERT,213.29,301.47,60.006,1558164604,"201051344001158","174011545737251",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,1278427.2,1278427.2,134,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164623,484419.00
05/18/2019 03:30,2,0.000,ALERT,212.83,299.67,59.996,1558164604,"201051344000917","174011545737251",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,1291978.4,1291978.4,135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164625,484420.00
05/18/2019 03:30,2,0.000,ALERT,212.83,299.37,60.006,1558164604,"201051344000417","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1033248.3,1033248.3,133,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164627,484421.00
05/18/2019 03:30,2,0.000,ALERT,213.06,299.97,60.017,1558164604,"201051344000685","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1298408.3,1298408.3,136,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164628,484422.00
05/18/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1558164604,"201051344000651","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1291618.3,1291618.3,133,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164630,484423.00
05/18/2019 03:30,2,0.000,ALERT,213.06,302.37,60.022,1558164604,"201051344000594","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1303500.9,1303500.9,133,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164632,484424.00
05/18/2019 03:30,2,0.000,ALERT,213.29,301.77,60.038,1558164604,"201051344000469","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1283592.8,1283592.8,135,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164634,484425.00
05/18/2019 03:30,2,0.000,ALERT,213.06,300.27,60.012,1558164604,"201051344000585","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1305284.2,1305284.2,133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164636,484426.00
05/18/2019 03:30,2,0.000,ALERT,213.96,302.07,60.049,1558164604,"201051344000853","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1306906.7,1306906.7,133,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164638,484427.00
05/18/2019 03:30,2,0.000,ALERT,213.29,300.57,60.017,1558164604,"201051344001145","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1306663.2,1306663.2,134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164639,484428.00
05/18/2019 03:30,2,0.000,ALERT,213.06,300.27,60.049,1558164604,"201051344000438","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1299889.5,1299889.5,134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164641,484429.00
05/18/2019 03:30,2,0.000,ALERT,212.38,299.97,60.012,1558164604,"201051344001135","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1286764.7,1286764.7,133,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164643,484430.00
05/18/2019 03:30,2,0.000,ALERT,213.29,302.07,60.017,1558164604,"201051344000983","174011545737251",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,1304857.0,1304857.0,133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164645,484431.00
05/18/2019 03:30,2,0.000,ALERT,212.83,299.97,60.017,1558164604,"201051344001203","174011545737251",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,1294534.2,1294534.2,133,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164647,484432.00
05/18/2019 03:30,2,0.000,ALERT,212.83,300.57,60.022,1558164604,"201051344001230","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1290385.1,1290385.1,134,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164648,484433.00
05/18/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1558164604,"201051344000646","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1284130.9,1284130.9,133,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164650,484434.00
05/18/2019 03:30,2,0.000,ALERT,213.51,301.77,60.054,1558164604,"201051344000867","174011545737251",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,1281996.0,1281996.0,133,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164652,484435.00
05/18/2019 03:30,2,0.000,ALERT,213.96,301.47,60.049,1558164604,"201051344000633","174011545737251",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,1279340.9,1279340.9,133,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164654,484436.00
05/18/2019 03:30,2,0.000,ALERT,212.38,300.27,60.017,1558164604,"201051344000955","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1304384.3,1304384.3,133,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164656,484437.00
05/18/2019 03:30,2,0.000,ALERT,213.29,300.87,60.022,1558164604,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1294287.3,1294287.3,134,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164658,484438.00
05/18/2019 03:30,2,0.000,ALERT,213.51,301.77,60.043,1558164604,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,1299382.2,1299382.2,133,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558164659,484439.00
05/18/2019 03:30,2,0.000,ALERT,213.29,302.37,59.975,1558164604,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1315727.2,1315727.2,134,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558164661,484440.00
05/18/2019 03:30,2,0.000,ALERT,213.51,301.47,60.001,1558164604,"179051228000119","174011545737251",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,102449.0,102449.0,133,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558164663,484441.00
05/18/2019 03:45,2,0.000,ALERT,213.29,301.77,60.054,1558165504,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1315827.7,1315827.7,135,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165506,484442.00
05/18/2019 03:45,2,0.000,ALERT,212.83,299.37,60.043,1558165504,"201051344001025","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1298766.7,1298766.7,135,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165508,484443.00
05/18/2019 03:45,2,0.000,ALERT,212.61,299.67,60.017,1558165504,"201051344001093","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1282105.9,1282105.9,137,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165510,484444.00
05/18/2019 03:45,2,0.000,ALERT,213.06,301.17,60.054,1558165504,"201051344000458","174011545737251",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,1298437.8,1298437.8,135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165512,484445.00
05/18/2019 03:45,2,0.000,ALERT,212.83,300.57,60.017,1558165504,"201051344000890","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1296977.2,1296977.2,135,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165513,484446.00
05/18/2019 03:45,2,0.000,ALERT,212.83,300.87,60.017,1558165504,"201051344000988","174011545737251",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,998473.6,998473.6,136,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165515,484447.00
05/18/2019 03:45,2,0.000,ALERT,213.29,301.17,60.017,1558165504,"201051344000582","174011545737251",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,1275426.5,1275426.5,135,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165517,484448.00
05/18/2019 03:45,2,0.000,ALERT,213.06,302.07,60.012,1558165504,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1283909.4,1283909.4,135,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165519,484449.00
05/18/2019 03:45,2,0.000,ALERT,213.74,302.37,60.033,1558165504,"201051344000576","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1301650.6,1301650.6,135,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165521,484450.00
05/18/2019 03:45,2,0.000,ALERT,213.29,301.77,60.012,1558165504,"201051344001158","174011545737251",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,1278427.2,1278427.2,136,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165523,484451.00
05/18/2019 03:45,2,0.000,ALERT,213.06,299.67,60.006,1558165504,"201051344000917","174011545737251",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,1291978.4,1291978.4,137,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165524,484452.00
05/18/2019 03:45,2,0.000,ALERT,213.06,299.97,59.969,1558165504,"201051344000417","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1033248.3,1033248.3,135,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165526,484453.00
05/18/2019 03:45,2,0.000,ALERT,213.29,300.27,60.017,1558165504,"201051344000685","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1298408.3,1298408.3,138,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165528,484454.00
05/18/2019 03:45,2,0.000,ALERT,213.06,299.37,60.059,1558165504,"201051344000651","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1291618.3,1291618.3,135,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165530,484455.00
05/18/2019 03:45,2,0.000,ALERT,213.06,302.07,60.017,1558165504,"201051344000594","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1303500.9,1303500.9,135,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165532,484456.00
05/18/2019 03:45,2,0.000,ALERT,213.29,301.77,60.017,1558165504,"201051344000469","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1283592.8,1283592.8,137,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165533,484457.00
05/18/2019 03:45,2,0.000,ALERT,213.06,300.27,60.022,1558165504,"201051344000585","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1305284.2,1305284.2,135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165535,484458.00
05/18/2019 03:45,2,0.000,ALERT,213.74,301.47,60.017,1558165504,"201051344000853","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1306906.7,1306906.7,135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165537,484459.00
05/18/2019 03:45,2,0.000,ALERT,213.06,300.27,59.985,1558165504,"201051344001145","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1306663.2,1306663.2,136,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165539,484460.00
05/18/2019 03:45,2,0.000,ALERT,213.06,299.97,60.022,1558165504,"201051344000438","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1299889.5,1299889.5,136,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165541,484461.00
05/18/2019 03:45,2,0.000,ALERT,212.61,300.27,60.028,1558165504,"201051344001135","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1286764.7,1286764.7,135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165543,484462.00
05/18/2019 03:45,2,0.000,ALERT,213.29,302.07,60.022,1558165504,"201051344000983","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1304857.0,1304857.0,135,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165544,484463.00
05/18/2019 03:45,2,0.000,ALERT,213.06,299.97,60.022,1558165504,"201051344001203","174011545737251",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,1294534.2,1294534.2,135,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165546,484464.00
05/18/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1558165504,"201051344001230","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1290385.1,1290385.1,136,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165548,484465.00
05/18/2019 03:45,2,0.000,ALERT,212.61,299.97,60.028,1558165504,"201051344000646","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1284130.9,1284130.9,135,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165550,484466.00
05/18/2019 03:45,2,0.000,ALERT,213.51,300.87,60.033,1558165504,"201051344000867","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1281996.0,1281996.0,135,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165552,484467.00
05/18/2019 03:45,2,0.000,ALERT,213.74,300.87,60.028,1558165504,"201051344000633","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1279340.9,1279340.9,135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165553,484468.00
05/18/2019 03:45,2,0.000,ALERT,212.61,299.97,60.028,1558165504,"201051344000955","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1304384.3,1304384.3,135,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558165555,484469.00
05/18/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1558165504,"201051344000648","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1294287.3,1294287.3,136,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165557,484470.00
05/18/2019 03:45,2,0.000,ALERT,213.51,301.47,60.059,1558165504,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,1299382.2,1299382.2,135,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165559,484471.00
05/18/2019 03:45,2,0.000,ALERT,213.29,302.37,60.022,1558165504,"201051344000569","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1315727.2,1315727.2,136,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558165561,484472.00
05/18/2019 03:45,2,0.000,ALERT,213.29,301.17,60.028,1558165504,"179051228000119","174011545737251",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,102449.0,102449.0,135,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558165562,484473.00
05/18/2019 04:00,2,0.000,ALERT,213.74,302.98,60.033,1558166404,"201051344000579","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1315827.7,1315827.7,137,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166406,484474.00
05/18/2019 04:00,2,0.000,ALERT,213.06,299.67,60.065,1558166404,"201051344001025","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1298766.7,1298766.7,137,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166408,484475.00
05/18/2019 04:00,2,0.000,ALERT,213.29,300.27,60.075,1558166404,"201051344001093","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1282105.9,1282105.9,139,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166410,484476.00
05/18/2019 04:00,2,0.000,ALERT,213.51,302.37,60.022,1558166404,"201051344000458","174011545737251",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,1298437.8,1298437.8,137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166412,484477.00
05/18/2019 04:00,2,0.000,ALERT,213.06,300.87,60.028,1558166404,"201051344000890","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1296977.2,1296977.2,137,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558166413,484478.00
05/18/2019 04:00,2,0.000,ALERT,213.51,302.07,60.028,1558166404,"201051344000988","174011545737251",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,998473.6,998473.6,138,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166415,484479.00
05/18/2019 04:00,2,0.000,ALERT,213.74,301.47,60.017,1558166404,"201051344000582","174011545737251",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,1275426.5,1275426.5,137,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558166417,484480.00
05/18/2019 04:00,2,0.000,ALERT,213.74,302.98,60.022,1558166404,"201051344000868","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1283909.4,1283909.4,137,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166419,484481.00
05/18/2019 04:00,2,0.000,ALERT,214.19,302.98,60.022,1558166404,"201051344000576","174011545737251",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,1301650.6,1301650.6,137,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558166421,484482.00
05/18/2019 04:00,2,0.000,ALERT,213.74,302.07,60.017,1558166404,"201051344001158","174011545737251",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,1278427.2,1278427.2,138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166423,484483.00
05/18/2019 04:00,2,0.000,ALERT,213.29,299.67,60.012,1558166404,"201051344000917","174011545737251",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1291978.4,1291978.4,139,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166425,484484.00
05/18/2019 04:00,2,0.000,ALERT,213.51,299.97,60.006,1558166404,"201051344000417","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1033248.3,1033248.3,137,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166426,484485.00
05/18/2019 04:00,2,0.000,ALERT,213.51,300.27,60.043,1558166404,"201051344000685","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1298408.3,1298408.3,140,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166428,484486.00
05/18/2019 04:00,2,0.000,ALERT,213.29,299.67,60.006,1558166404,"201051344000651","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1291618.3,1291618.3,137,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166430,484487.00
05/18/2019 04:00,2,0.000,ALERT,213.51,302.98,60.017,1558166404,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1303500.9,1303500.9,137,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166432,484488.00
05/18/2019 04:00,2,0.000,ALERT,213.74,302.37,60.033,1558166404,"201051344000469","174011545737251",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,1283592.8,1283592.8,139,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166434,484489.00
05/18/2019 04:00,2,0.000,ALERT,213.29,300.57,60.006,1558166404,"201051344000585","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1305284.2,1305284.2,137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558166435,484490.00
05/18/2019 04:00,2,0.000,ALERT,214.19,302.37,60.012,1558166404,"201051344000853","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1306906.7,1306906.7,137,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166438,484491.00
05/18/2019 04:00,2,0.000,ALERT,213.51,300.57,60.033,1558166404,"201051344001145","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1306663.2,1306663.2,138,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558166440,484492.00
05/18/2019 04:00,2,0.000,ALERT,213.29,300.27,59.990,1558166404,"201051344000438","174011545737251",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,1299889.5,1299889.5,138,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166441,484493.00
05/18/2019 04:00,2,0.000,ALERT,212.83,300.27,59.996,1558166404,"201051344001135","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1286764.7,1286764.7,137,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166443,484494.00
05/18/2019 04:00,2,0.000,ALERT,213.51,302.37,59.985,1558166404,"201051344000983","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1304857.0,1304857.0,137,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166445,484495.00
05/18/2019 04:00,2,0.000,ALERT,213.29,299.97,59.985,1558166404,"201051344001203","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1294534.2,1294534.2,137,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166447,484496.00
05/18/2019 04:00,2,0.000,ALERT,213.06,300.57,60.012,1558166404,"201051344001230","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1290385.1,1290385.1,138,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558166449,484497.00
05/18/2019 04:00,2,0.000,ALERT,212.83,300.27,60.001,1558166404,"201051344000646","174011545737251",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,1284130.9,1284130.9,137,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166450,484498.00
05/18/2019 04:00,2,0.000,ALERT,213.96,301.77,60.001,1558166404,"201051344000867","174011545737251",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,1281996.0,1281996.0,137,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166452,484499.00
05/18/2019 04:00,2,0.000,ALERT,214.41,301.77,59.996,1558166404,"201051344000633","174011545737251",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,1279340.9,1279340.9,137,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166454,484500.00
05/18/2019 04:00,2,0.000,ALERT,212.83,300.27,60.001,1558166404,"201051344000955","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1304384.3,1304384.3,137,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166456,484501.00
05/18/2019 04:00,2,0.000,ALERT,213.74,301.47,59.980,1558166404,"201051344000648","174011545737251",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,1294287.3,1294287.3,138,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166458,484502.00
05/18/2019 04:00,2,0.000,ALERT,213.96,302.07,60.006,1558166404,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,1299382.2,1299382.2,137,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166460,484503.00
05/18/2019 04:00,2,0.000,ALERT,213.74,302.68,60.012,1558166404,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1315727.2,1315727.2,138,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558166461,484504.00
05/18/2019 04:00,2,0.000,ALERT,213.96,301.77,59.996,1558166404,"179051228000119","174011545737251",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,102449.0,102449.0,137,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558166463,484505.00
05/18/2019 04:15,2,0.000,ALERT,213.51,302.37,59.996,1558167304,"201051344000579","174011545737251",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,1315827.7,1315827.7,139,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167306,484506.00
05/18/2019 04:15,2,0.000,ALERT,212.83,299.67,60.001,1558167304,"201051344001025","174011545737251",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,1298766.7,1298766.7,139,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167308,484507.00
05/18/2019 04:15,2,0.000,ALERT,213.06,300.27,59.985,1558167304,"201051344001093","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1282105.9,1282105.9,141,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167310,484508.00
05/18/2019 04:15,2,0.000,ALERT,213.29,301.77,60.033,1558167304,"201051344000458","174011545737251",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,1298437.8,1298437.8,139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167312,484509.00
05/18/2019 04:15,2,0.000,ALERT,212.61,300.57,60.006,1558167304,"201051344000890","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1296977.2,1296977.2,139,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167314,484510.00
05/18/2019 04:15,2,0.000,ALERT,213.29,301.77,60.001,1558167304,"201051344000988","174011545737251",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,998473.6,998473.6,140,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167315,484511.00
05/18/2019 04:15,2,0.000,ALERT,213.29,301.17,59.996,1558167304,"201051344000582","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1275426.5,1275426.5,139,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167317,484512.00
05/18/2019 04:15,2,0.000,ALERT,213.29,302.37,60.001,1558167304,"201051344000868","174011545737251",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,1283909.4,1283909.4,139,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167319,484513.00
05/18/2019 04:15,2,0.000,ALERT,213.96,302.37,60.033,1558167304,"201051344000576","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1301650.6,1301650.6,139,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167321,484514.00
05/18/2019 04:15,2,0.000,ALERT,213.51,301.47,60.012,1558167304,"201051344001158","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1278427.2,1278427.2,140,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167323,484515.00
05/18/2019 04:15,2,0.000,ALERT,213.06,299.97,60.001,1558167304,"201051344000917","174011545737251",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,1291978.4,1291978.4,141,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167325,484516.00
05/18/2019 04:15,2,0.000,ALERT,213.06,299.97,60.012,1558167304,"201051344000417","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1033248.3,1033248.3,139,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167326,484517.00
05/18/2019 04:15,2,0.000,ALERT,213.29,300.57,60.012,1558167304,"201051344000685","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1298408.3,1298408.3,142,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167328,484518.00
05/18/2019 04:15,2,0.000,ALERT,213.06,299.67,60.006,1558167304,"201051344000651","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1291618.3,1291618.3,139,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167330,484519.00
05/18/2019 04:15,2,0.000,ALERT,213.06,302.07,60.006,1558167304,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1303500.9,1303500.9,139,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167332,484520.00
05/18/2019 04:15,2,0.000,ALERT,213.51,301.77,60.006,1558167304,"201051344000469","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1283592.8,1283592.8,141,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167334,484521.00
05/18/2019 04:15,2,0.000,ALERT,213.29,300.57,60.033,1558167304,"201051344000585","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1305284.2,1305284.2,139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167336,484522.00
05/18/2019 04:15,2,0.000,ALERT,213.96,301.77,59.990,1558167304,"201051344000853","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1306906.7,1306906.7,139,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167337,484523.00
05/18/2019 04:15,2,0.000,ALERT,213.29,300.57,59.964,1558167304,"201051344001145","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1306663.2,1306663.2,140,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167339,484524.00
05/18/2019 04:15,2,0.000,ALERT,213.29,300.27,60.028,1558167304,"201051344000438","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1299889.5,1299889.5,140,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167341,484525.00
05/18/2019 04:15,2,0.000,ALERT,212.61,300.27,60.001,1558167304,"201051344001135","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1286764.7,1286764.7,139,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167343,484526.00
05/18/2019 04:15,2,0.000,ALERT,213.51,302.07,59.996,1558167304,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1304857.0,1304857.0,139,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167345,484527.00
05/18/2019 04:15,2,0.000,ALERT,213.06,299.97,60.012,1558167304,"201051344001203","174011545737251",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,1294534.2,1294534.2,139,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167346,484528.00
05/18/2019 04:15,2,0.000,ALERT,212.83,300.27,60.006,1558167304,"201051344001230","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1290385.1,1290385.1,140,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167348,484529.00
05/18/2019 04:15,2,0.000,ALERT,212.61,299.97,59.975,1558167304,"201051344000646","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1284130.9,1284130.9,139,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167350,484530.00
05/18/2019 04:15,2,0.000,ALERT,213.74,301.47,60.001,1558167304,"201051344000867","174011545737251",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,1281996.0,1281996.0,139,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167352,484531.00
05/18/2019 04:15,2,0.000,ALERT,213.96,301.17,59.975,1558167304,"201051344000633","174011545737251",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,1279340.9,1279340.9,139,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167354,484532.00
05/18/2019 04:15,2,0.000,ALERT,212.38,299.97,59.964,1558167304,"201051344000955","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1304384.3,1304384.3,139,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167356,484533.00
05/18/2019 04:15,2,0.000,ALERT,213.51,300.57,59.969,1558167304,"201051344000648","174011545737251",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,1294287.3,1294287.3,140,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167357,484534.00
05/18/2019 04:15,2,0.000,ALERT,213.96,301.47,59.996,1558167304,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,1299382.2,1299382.2,139,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558167359,484535.00
05/18/2019 04:15,2,0.000,ALERT,213.51,302.07,59.990,1558167304,"201051344000569","174011545737251",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,1315727.2,1315727.2,140,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558167361,484536.00
05/18/2019 04:15,2,0.000,ALERT,213.74,301.17,59.990,1558167304,"179051228000119","174011545737251",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,102449.0,102449.0,139,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558167363,484537.00
05/18/2019 04:30,2,0.000,ALERT,213.74,302.68,60.017,1558168204,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1315827.7,1315827.7,141,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168206,484538.00
05/18/2019 04:30,2,0.000,ALERT,213.06,299.67,60.006,1558168204,"201051344001025","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1298766.7,1298766.7,141,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168208,484539.00
05/18/2019 04:30,2,0.000,ALERT,213.29,299.97,60.012,1558168204,"201051344001093","174011545737251",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,1282105.9,1282105.9,143,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168209,484540.00
05/18/2019 04:30,2,0.000,ALERT,213.51,302.07,60.017,1558168204,"201051344000458","174011545737251",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,1298437.8,1298437.8,141,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168211,484541.00
