ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 04:30,2,0.000,ALERT,213.29,300.57,60.017,1558168204,"201051344000890","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1296977.2,1296977.2,141,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168213,484542.00
05/18/2019 04:30,2,0.000,ALERT,213.51,301.77,60.017,1558168204,"201051344000988","174011545737251",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,998473.6,998473.6,142,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168215,484543.00
05/18/2019 04:30,2,0.000,ALERT,213.74,301.17,60.054,1558168204,"201051344000582","174011545737251",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,1275426.5,1275426.5,141,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168217,484544.00
05/18/2019 04:30,2,0.000,ALERT,213.51,302.68,60.012,1558168204,"201051344000868","174011545737251",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,1283909.4,1283909.4,141,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168219,484545.00
05/18/2019 04:30,2,0.000,ALERT,213.96,302.37,60.022,1558168204,"201051344000576","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1301650.6,1301650.6,141,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168220,484546.00
05/18/2019 04:30,2,0.000,ALERT,213.51,301.77,59.980,1558168204,"201051344001158","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1278427.2,1278427.2,142,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168222,484547.00
05/18/2019 04:30,2,0.000,ALERT,213.29,299.37,60.017,1558168204,"201051344000917","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1291978.4,1291978.4,143,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168224,484548.00
05/18/2019 04:30,2,0.000,ALERT,213.51,299.67,60.012,1558168204,"201051344000417","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1033248.3,1033248.3,141,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168226,484549.00
05/18/2019 04:30,2,0.000,ALERT,213.74,300.27,60.054,1558168204,"201051344000685","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1298408.3,1298408.3,144,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168228,484550.00
05/18/2019 04:30,2,0.000,ALERT,213.51,299.67,59.969,1558168204,"201051344000651","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1291618.3,1291618.3,141,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168229,484551.00
05/18/2019 04:30,2,0.000,ALERT,213.29,302.68,60.006,1558168204,"201051344000594","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1303500.9,1303500.9,141,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168231,484552.00
05/18/2019 04:30,2,0.000,ALERT,213.74,302.07,60.017,1558168204,"201051344000469","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1283592.8,1283592.8,143,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168233,484553.00
05/18/2019 04:30,2,0.000,ALERT,213.51,300.27,59.985,1558168204,"201051344000585","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1305284.2,1305284.2,141,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168235,484554.00
05/18/2019 04:30,2,0.000,ALERT,214.19,301.77,60.012,1558168204,"201051344000853","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1306906.7,1306906.7,141,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168237,484555.00
05/18/2019 04:30,2,0.000,ALERT,213.74,300.57,60.017,1558168204,"201051344001145","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1306663.2,1306663.2,142,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168239,484556.00
05/18/2019 04:30,2,0.000,ALERT,213.29,299.67,59.975,1558168204,"201051344000438","174011545737251",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,1299889.5,1299889.5,142,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168241,484557.00
05/18/2019 04:30,2,0.000,ALERT,212.83,299.97,60.017,1558168204,"201051344001135","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1286764.7,1286764.7,141,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168243,484558.00
05/18/2019 04:30,2,0.000,ALERT,213.51,301.77,60.059,1558168204,"201051344000983","174011545737251",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,1304857.0,1304857.0,141,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168244,484559.00
05/18/2019 04:30,2,0.000,ALERT,213.29,299.67,60.049,1558168204,"201051344001203","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1294534.2,1294534.2,141,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168246,484560.00
05/18/2019 04:30,2,0.000,ALERT,213.29,300.27,59.990,1558168204,"201051344001230","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1290385.1,1290385.1,142,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168248,484561.00
05/18/2019 04:30,2,0.000,ALERT,213.06,299.67,60.017,1558168204,"201051344000646","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1284130.9,1284130.9,141,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168250,484562.00
05/18/2019 04:30,2,0.000,ALERT,213.96,301.77,60.028,1558168204,"201051344000867","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1281996.0,1281996.0,141,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168252,484563.00
05/18/2019 04:30,2,0.000,ALERT,214.19,301.47,60.022,1558168204,"201051344000633","174011545737251",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,1279340.9,1279340.9,141,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168253,484564.00
05/18/2019 04:30,2,0.000,ALERT,213.06,300.27,60.028,1558168204,"201051344000955","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1304384.3,1304384.3,141,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168255,484565.00
05/18/2019 04:30,2,0.000,ALERT,213.74,301.17,60.022,1558168204,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1294287.3,1294287.3,142,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168257,484566.00
05/18/2019 04:30,2,0.000,ALERT,214.19,301.77,60.022,1558168204,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,1299382.2,1299382.2,141,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558168259,484567.00
05/18/2019 04:30,2,0.000,ALERT,213.74,302.68,60.038,1558168204,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1315727.2,1315727.2,142,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558168261,484568.00
05/18/2019 04:30,2,0.000,ALERT,213.96,301.17,60.028,1558168204,"179051228000119","174011545737251",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,102449.0,102449.0,141,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558168262,484569.00
05/18/2019 04:45,2,0.000,ALERT,213.96,302.98,60.033,1558169104,"201051344000579","174011545737251",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,1315827.7,1315827.7,143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169106,484570.00
05/18/2019 04:45,2,0.000,ALERT,213.06,299.67,60.012,1558169104,"201051344001025","174011545737251",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,1298766.7,1298766.7,143,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169108,484571.00
05/18/2019 04:45,2,0.000,ALERT,213.29,299.97,59.980,1558169104,"201051344001093","174011545737251",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,1282105.9,1282105.9,145,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558169110,484572.00
05/18/2019 04:45,2,0.000,ALERT,213.74,302.37,60.012,1558169104,"201051344000458","174011545737251",0.00,7.70,0,299.67,305.38,0.0,0.0,0.000,1298437.8,1298437.8,143,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558169112,484573.00
05/18/2019 04:45,2,0.000,ALERT,213.29,300.57,60.028,1558169104,"201051344000890","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1296977.2,1296977.2,143,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169113,484574.00
05/18/2019 04:45,2,0.000,ALERT,213.74,302.37,59.985,1558169104,"201051344000988","174011545737251",0.00,7.00,0,297.26,304.18,0.0,0.0,0.000,998473.6,998473.6,144,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169115,484575.00
05/18/2019 04:45,2,0.000,ALERT,213.74,301.17,60.022,1558169104,"201051344000582","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1275426.5,1275426.5,143,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169117,484576.00
05/18/2019 04:45,2,0.000,ALERT,213.74,302.68,60.017,1558169104,"201051344000868","174011545737251",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,1283909.4,1283909.4,143,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169119,484577.00
05/18/2019 04:45,2,0.000,ALERT,214.41,302.98,60.017,1558169104,"201051344000576","174011545737251",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,1301650.6,1301650.6,143,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169121,484578.00
05/18/2019 04:45,2,0.000,ALERT,213.96,302.37,60.022,1558169104,"201051344001158","174011545737251",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,1278427.2,1278427.2,144,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558169123,484579.00
05/18/2019 04:45,2,0.000,ALERT,213.74,299.97,60.017,1558169104,"201051344000917","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1291978.4,1291978.4,145,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558169124,484580.00
05/18/2019 04:45,2,0.000,ALERT,213.74,300.27,60.028,1558169104,"201051344000417","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1033248.3,1033248.3,143,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169126,484581.00
05/18/2019 04:45,2,0.000,ALERT,213.74,300.57,60.022,1558169104,"201051344000685","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1298408.3,1298408.3,146,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169128,484582.00
05/18/2019 04:45,2,0.000,ALERT,213.74,299.97,60.022,1558169104,"201051344000651","174011545737251",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,1291618.3,1291618.3,143,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169130,484583.00
05/18/2019 04:45,2,0.000,ALERT,213.51,302.98,60.017,1558169104,"201051344000594","174011545737251",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,1303500.9,1303500.9,143,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169132,484584.00
05/18/2019 04:45,2,0.000,ALERT,213.96,302.37,60.028,1558169104,"201051344000469","174011545737251",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,1283592.8,1283592.8,145,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169134,484585.00
05/18/2019 04:45,2,0.000,ALERT,213.51,300.57,60.017,1558169104,"201051344000585","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1305284.2,1305284.2,143,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558169136,484586.00
05/18/2019 04:45,2,0.000,ALERT,214.41,302.07,60.017,1558169104,"201051344000853","174011545737251",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,1306906.7,1306906.7,143,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169138,484587.00
05/18/2019 04:45,2,0.000,ALERT,213.51,300.57,60.022,1558169104,"201051344001145","174011545737251",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,1306663.2,1306663.2,144,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169139,484588.00
05/18/2019 04:45,2,0.000,ALERT,213.51,300.57,60.022,1558169104,"201051344000438","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1299889.5,1299889.5,144,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169141,484589.00
05/18/2019 04:45,2,0.000,ALERT,213.06,300.27,60.017,1558169104,"201051344001135","174011545737251",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,1286764.7,1286764.7,143,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169143,484590.00
05/18/2019 04:45,2,0.000,ALERT,213.74,302.68,60.059,1558169104,"201051344000983","174011545737251",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,1304857.0,1304857.0,143,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169145,484591.00
05/18/2019 04:45,2,0.000,ALERT,213.51,300.27,60.038,1558169104,"201051344001203","174011545737251",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,1294534.2,1294534.2,143,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169147,484592.00
05/18/2019 04:45,2,0.000,ALERT,213.51,300.87,60.038,1558169104,"201051344001230","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1290385.1,1290385.1,144,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169149,484593.00
05/18/2019 04:45,2,0.000,ALERT,213.06,300.27,60.038,1558169104,"201051344000646","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1284130.9,1284130.9,143,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169150,484594.00
05/18/2019 04:45,2,0.000,ALERT,214.19,302.37,60.059,1558169104,"201051344000867","174011545737251",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,1281996.0,1281996.0,143,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169152,484595.00
05/18/2019 04:45,2,0.000,ALERT,214.41,301.77,60.038,1558169104,"201051344000633","174011545737251",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,1279340.9,1279340.9,143,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169154,484596.00
05/18/2019 04:45,2,0.000,ALERT,213.06,300.27,60.033,1558169104,"201051344000955","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1304384.3,1304384.3,143,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169156,484597.00
05/18/2019 04:45,2,0.000,ALERT,213.96,301.47,60.028,1558169104,"201051344000648","174011545737251",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,1294287.3,1294287.3,144,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169158,484598.00
05/18/2019 04:45,2,0.000,ALERT,214.41,302.07,60.033,1558169104,"201051344000645","174011545737251",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,1299382.2,1299382.2,143,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169160,484599.00
05/18/2019 04:45,2,0.000,ALERT,213.74,302.98,60.022,1558169104,"201051344000569","174011545737251",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,1315727.2,1315727.2,144,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558169161,484600.00
05/18/2019 04:45,2,0.000,ALERT,214.19,302.07,60.028,1558169104,"179051228000119","174011545737251",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,102449.0,102449.0,143,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558169163,484601.00
05/18/2019 05:00,2,0.000,ALERT,213.96,302.68,60.017,1558170004,"201051344000579","174011545737251",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,1315827.7,1315827.7,145,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170006,484602.00
05/18/2019 05:00,2,0.000,ALERT,213.29,299.37,60.012,1558170004,"201051344001025","174011545737251",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,1298766.7,1298766.7,145,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170008,484603.00
05/18/2019 05:00,2,0.000,ALERT,213.29,300.27,60.022,1558170004,"201051344001093","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1282105.9,1282105.9,147,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170009,484604.00
05/18/2019 05:00,2,0.000,ALERT,213.74,302.07,59.996,1558170004,"201051344000458","174011545737251",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,1298437.8,1298437.8,145,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170011,484605.00
05/18/2019 05:00,2,0.000,ALERT,213.06,300.27,60.012,1558170004,"201051344000890","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1296977.2,1296977.2,145,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170013,484606.00
05/18/2019 05:00,2,0.000,ALERT,213.74,301.77,59.975,1558170004,"201051344000988","174011545737251",0.00,7.00,0,297.57,304.18,0.0,0.0,0.000,998473.6,998473.6,146,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170015,484607.00
05/18/2019 05:00,2,0.000,ALERT,213.74,300.87,60.043,1558170004,"201051344000582","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1275426.5,1275426.5,145,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170017,484608.00
05/18/2019 05:00,2,0.000,ALERT,213.74,302.37,60.022,1558170004,"201051344000868","174011545737251",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,1283909.4,1283909.4,145,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170018,484609.00
05/18/2019 05:00,2,0.000,ALERT,214.19,302.37,60.043,1558170004,"201051344000576","174011545737251",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,1301650.6,1301650.6,145,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170020,484610.00
05/18/2019 05:00,2,0.000,ALERT,213.74,301.47,59.985,1558170004,"201051344001158","174011545737251",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,1278427.2,1278427.2,146,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170022,484611.00
05/18/2019 05:00,2,0.000,ALERT,213.51,299.67,60.043,1558170004,"201051344000917","174011545737251",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,1291978.4,1291978.4,147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170024,484612.00
05/18/2019 05:00,2,0.000,ALERT,213.51,299.37,60.012,1558170004,"201051344000417","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1033248.3,1033248.3,145,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170026,484613.00
05/18/2019 05:00,2,0.000,ALERT,213.51,299.97,60.038,1558170004,"201051344000685","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1298408.3,1298408.3,148,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170028,484614.00
05/18/2019 05:00,2,0.000,ALERT,213.29,299.37,60.022,1558170004,"201051344000651","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1291618.3,1291618.3,145,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170030,484615.00
05/18/2019 05:00,2,0.000,ALERT,213.51,302.37,60.033,1558170004,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,1303500.9,1303500.9,145,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170031,484616.00
05/18/2019 05:00,2,0.000,ALERT,213.74,301.77,60.012,1558170004,"201051344000469","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1283592.8,1283592.8,147,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170033,484617.00
05/18/2019 05:00,2,0.000,ALERT,213.51,300.27,60.001,1558170004,"201051344000585","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1305284.2,1305284.2,145,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170035,484618.00
05/18/2019 05:00,2,0.000,ALERT,214.41,301.77,60.006,1558170004,"201051344000853","174011545737251",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,1306906.7,1306906.7,145,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170037,484619.00
05/18/2019 05:00,2,0.000,ALERT,213.74,300.57,60.006,1558170004,"201051344001145","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1306663.2,1306663.2,146,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170039,484620.00
05/18/2019 05:00,2,0.000,ALERT,213.29,299.97,60.001,1558170004,"201051344000438","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1299889.5,1299889.5,146,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170041,484621.00
05/18/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1558170004,"201051344001135","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1286764.7,1286764.7,145,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170043,484622.00
05/18/2019 05:00,2,0.000,ALERT,213.74,302.07,59.990,1558170004,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1304857.0,1304857.0,145,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170044,484623.00
05/18/2019 05:00,2,0.000,ALERT,213.29,299.97,59.990,1558170004,"201051344001203","174011545737251",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,1294534.2,1294534.2,145,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170046,484624.00
05/18/2019 05:00,2,0.000,ALERT,213.29,300.57,59.990,1558170004,"201051344001230","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1290385.1,1290385.1,146,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170048,484625.00
05/18/2019 05:00,2,0.000,ALERT,213.06,299.97,59.990,1558170004,"201051344000646","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1284130.9,1284130.9,145,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170050,484626.00
05/18/2019 05:00,2,0.000,ALERT,213.96,301.77,59.990,1558170004,"201051344000867","174011545737251",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,1281996.0,1281996.0,145,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170052,484627.00
05/18/2019 05:00,2,0.000,ALERT,214.41,301.47,59.996,1558170004,"201051344000633","174011545737251",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,1279340.9,1279340.9,145,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170053,484628.00
05/18/2019 05:00,2,0.000,ALERT,212.83,299.97,59.969,1558170004,"201051344000955","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1304384.3,1304384.3,145,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170055,484629.00
05/18/2019 05:00,2,0.000,ALERT,213.74,300.87,60.038,1558170004,"201051344000648","174011545737251",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,1294287.3,1294287.3,146,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170057,484630.00
05/18/2019 05:00,2,0.000,ALERT,213.96,301.77,59.990,1558170004,"201051344000645","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1299382.2,1299382.2,145,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170059,484631.00
05/18/2019 05:00,2,0.000,ALERT,213.74,302.37,59.990,1558170004,"201051344000569","174011545737251",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,1315727.2,1315727.2,146,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170061,484632.00
05/18/2019 05:00,2,0.000,ALERT,213.96,301.47,59.985,1558170004,"179051228000119","174011545737251",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,102449.0,102449.0,145,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558170063,484633.00
05/18/2019 05:15,2,0.000,ALERT,213.74,302.37,60.012,1558170904,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1315827.7,1315827.7,147,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170906,484634.00
05/18/2019 05:15,2,0.000,ALERT,212.83,298.47,60.012,1558170904,"201051344001025","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1298766.7,1298766.7,147,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170908,484635.00
05/18/2019 05:15,2,0.000,ALERT,213.06,299.37,60.006,1558170904,"201051344001093","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1282105.9,1282105.9,149,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170909,484636.00
05/18/2019 05:15,2,0.000,ALERT,213.51,301.77,60.012,1558170904,"201051344000458","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1298437.8,1298437.8,147,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170911,484637.00
05/18/2019 05:15,2,0.000,ALERT,212.83,299.67,60.006,1558170904,"201051344000890","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1296977.2,1296977.2,147,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170913,484638.00
05/18/2019 05:15,2,0.000,ALERT,213.51,301.47,60.006,1558170904,"201051344000988","174011545737251",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,998473.6,998473.6,148,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170915,484639.00
05/18/2019 05:15,2,0.000,ALERT,213.51,300.27,60.006,1558170904,"201051344000582","174011545737251",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,1275426.5,1275426.5,147,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170917,484640.00
05/18/2019 05:15,2,0.000,ALERT,213.51,302.07,60.001,1558170904,"201051344000868","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1283909.4,1283909.4,147,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170918,484641.00
05/18/2019 05:15,2,0.000,ALERT,214.19,302.07,59.996,1558170904,"201051344000576","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1301650.6,1301650.6,147,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170920,484642.00
05/18/2019 05:15,2,0.000,ALERT,213.74,301.47,60.006,1558170904,"201051344001158","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1278427.2,1278427.2,148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170922,484643.00
05/18/2019 05:15,2,0.000,ALERT,213.06,298.77,60.006,1558170904,"201051344000917","174011545737251",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1291978.4,1291978.4,149,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170924,484644.00
05/18/2019 05:15,2,0.000,ALERT,213.29,298.77,60.006,1558170904,"201051344000417","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1033248.3,1033248.3,147,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170926,484645.00
05/18/2019 05:15,2,0.000,ALERT,213.29,299.37,59.969,1558170904,"201051344000685","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1298408.3,1298408.3,150,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170928,484646.00
05/18/2019 05:15,2,0.000,ALERT,213.06,298.77,60.006,1558170904,"201051344000651","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1291618.3,1291618.3,147,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170930,484647.00
05/18/2019 05:15,2,0.000,ALERT,213.29,302.37,60.006,1558170904,"201051344000594","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1303500.9,1303500.9,147,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170931,484648.00
05/18/2019 05:15,2,0.000,ALERT,213.74,301.77,60.006,1558170904,"201051344000469","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1283592.8,1283592.8,149,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170933,484649.00
05/18/2019 05:15,2,0.000,ALERT,213.06,299.37,60.049,1558170904,"201051344000585","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1305284.2,1305284.2,147,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170935,484650.00
05/18/2019 05:15,2,0.000,ALERT,214.19,301.77,59.969,1558170904,"201051344000853","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1306906.7,1306906.7,147,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170937,484651.00
05/18/2019 05:15,2,0.000,ALERT,213.29,299.67,60.006,1558170904,"201051344001145","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1306663.2,1306663.2,148,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170939,484652.00
05/18/2019 05:15,2,0.000,ALERT,213.06,299.67,60.006,1558170904,"201051344000438","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1299889.5,1299889.5,148,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170940,484653.00
05/18/2019 05:15,2,0.000,ALERT,212.83,299.67,60.012,1558170904,"201051344001135","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1286764.7,1286764.7,147,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170942,484654.00
05/18/2019 05:15,2,0.000,ALERT,213.74,302.07,59.975,1558170904,"201051344000983","174011545737251",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,1304857.0,1304857.0,147,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170944,484655.00
05/18/2019 05:15,2,0.000,ALERT,213.06,299.07,59.969,1558170904,"201051344001203","174011545737251",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,1294534.2,1294534.2,147,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170946,484656.00
05/18/2019 05:15,2,0.000,ALERT,213.06,299.97,60.001,1558170904,"201051344001230","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1290385.1,1290385.1,148,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558170948,484657.00
05/18/2019 05:15,2,0.000,ALERT,212.61,299.07,60.001,1558170904,"201051344000646","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1284130.9,1284130.9,147,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170950,484658.00
05/18/2019 05:15,2,0.000,ALERT,213.96,301.47,59.990,1558170904,"201051344000867","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1281996.0,1281996.0,147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170951,484659.00
05/18/2019 05:15,2,0.000,ALERT,213.96,300.87,60.022,1558170904,"201051344000633","174011545737251",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,1279340.9,1279340.9,147,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170953,484660.00
05/18/2019 05:15,2,0.000,ALERT,212.38,298.77,60.017,1558170904,"201051344000955","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1304384.3,1304384.3,147,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170955,484661.00
05/18/2019 05:15,2,0.000,ALERT,213.74,300.57,60.006,1558170904,"201051344000648","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1294287.3,1294287.3,148,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170957,484662.00
05/18/2019 05:15,2,0.000,ALERT,213.96,301.17,60.006,1558170904,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,1299382.2,1299382.2,147,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170959,484663.00
05/18/2019 05:15,2,0.000,ALERT,213.51,301.47,60.017,1558170904,"201051344000569","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1315727.2,1315727.2,148,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558170961,484664.00
05/18/2019 05:15,2,0.000,ALERT,213.96,301.47,60.006,1558170904,"179051228000119","174011545737251",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,102449.0,102449.0,147,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558170963,484665.00
05/18/2019 05:30,2,0.000,ALERT,213.51,301.77,60.017,1558171804,"201051344000579","174011545737251",0.00,7.00,0,288.85,304.18,0.0,0.0,0.000,1315827.7,1315827.7,149,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171806,484666.00
05/18/2019 05:30,2,0.000,ALERT,212.61,298.47,60.022,1558171804,"201051344001025","174011545737251",0.00,6.30,0,285.24,301.77,0.0,0.0,0.000,1298766.7,1298766.7,149,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171808,484667.00
05/18/2019 05:30,2,0.000,ALERT,212.83,299.07,60.028,1558171804,"201051344001093","174011545737251",0.00,7.70,0,285.84,300.87,0.0,0.0,0.000,1282105.9,1282105.9,151,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171810,484668.00
05/18/2019 05:30,2,0.000,ALERT,213.29,301.17,60.022,1558171804,"201051344000458","174011545737251",0.00,7.70,0,288.25,304.18,0.0,0.0,0.000,1298437.8,1298437.8,149,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171812,484669.00
05/18/2019 05:30,2,0.000,ALERT,212.61,299.37,60.017,1558171804,"201051344000890","174011545737251",0.00,7.00,0,286.44,302.07,0.0,0.0,0.000,1296977.2,1296977.2,149,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171814,484670.00
05/18/2019 05:30,2,0.000,ALERT,213.29,300.87,60.012,1558171804,"201051344000988","174011545737251",0.00,7.00,0,285.54,302.98,0.0,0.0,0.000,998473.6,998473.6,150,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171815,484671.00
05/18/2019 05:30,2,0.000,ALERT,213.06,299.67,59.985,1558171804,"201051344000582","174011545737251",0.00,6.30,0,287.05,302.07,0.0,0.0,0.000,1275426.5,1275426.5,149,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171817,484672.00
05/18/2019 05:30,2,0.000,ALERT,213.29,300.87,59.990,1558171804,"201051344000868","174011545737251",0.00,6.70,0,288.55,304.18,0.0,0.0,0.000,1283909.4,1283909.4,149,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171819,484673.00
05/18/2019 05:30,2,0.000,ALERT,213.74,301.47,60.017,1558171804,"201051344000576","174011545737251",0.00,6.70,0,287.95,303.58,0.0,0.0,0.000,1301650.6,1301650.6,149,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171821,484674.00
05/18/2019 05:30,2,0.000,ALERT,213.29,300.27,60.028,1558171804,"201051344001158","174011545737251",0.00,6.30,0,287.35,302.98,0.0,0.0,0.000,1278427.2,1278427.2,150,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171823,484675.00
05/18/2019 05:30,2,0.000,ALERT,212.83,298.47,60.043,1558171804,"201051344000917","174011545737251",0.00,7.70,0,284.94,300.57,0.0,0.0,0.000,1291978.4,1291978.4,151,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171824,484676.00
05/18/2019 05:30,2,0.000,ALERT,212.83,298.47,60.012,1558171804,"201051344000417","174011545737251",0.00,6.70,0,285.54,300.57,0.0,0.0,0.000,1033248.3,1033248.3,149,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171826,484677.00
05/18/2019 05:30,2,0.000,ALERT,213.06,299.07,59.969,1558171804,"201051344000685","174011545737251",0.00,7.00,0,285.84,301.17,0.0,0.0,0.000,1298408.3,1298408.3,152,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171828,484678.00
05/18/2019 05:30,2,0.000,ALERT,212.83,298.47,60.001,1558171804,"201051344000651","174011545737251",0.00,6.00,0,285.24,300.57,0.0,0.0,0.000,1291618.3,1291618.3,149,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171830,484679.00
05/18/2019 05:30,2,0.000,ALERT,213.06,301.17,59.959,1558171804,"201051344000594","174011545737251",0.00,6.70,0,287.65,303.58,0.0,0.0,0.000,1303500.9,1303500.9,149,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171832,484680.00
05/18/2019 05:30,2,0.000,ALERT,213.29,300.87,60.001,1558171804,"201051344000469","174011545737251",0.00,6.30,0,287.05,302.98,0.0,0.0,0.000,1283592.8,1283592.8,151,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171834,484681.00
05/18/2019 05:30,2,0.000,ALERT,212.83,299.07,59.996,1558171804,"201051344000585","174011545737251",0.00,7.00,0,285.84,301.17,0.0,0.0,0.000,1305284.2,1305284.2,149,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171835,484682.00
05/18/2019 05:30,2,0.000,ALERT,213.96,300.57,60.017,1558171804,"201051344000853","174011545737251",0.00,6.70,0,287.95,303.58,0.0,0.0,0.000,1306906.7,1306906.7,149,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171837,484683.00
05/18/2019 05:30,2,0.000,ALERT,213.06,299.07,60.022,1558171804,"201051344001145","174011545737251",0.00,6.70,0,286.14,302.07,0.0,0.0,0.000,1306663.2,1306663.2,150,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171839,484684.00
05/18/2019 05:30,2,0.000,ALERT,212.83,298.77,59.996,1558171804,"201051344000438","174011545737251",0.00,6.70,0,285.84,301.47,0.0,0.0,0.000,1299889.5,1299889.5,150,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171841,484685.00
05/18/2019 05:30,2,0.000,ALERT,212.38,299.37,59.990,1558171804,"201051344001135","174011545737251",0.00,6.70,0,285.84,301.77,0.0,0.0,0.000,1286764.7,1286764.7,149,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171843,484686.00
