ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 05:30,2,0.000,ALERT,213.51,301.47,60.001,1558171804,"201051344000983","174011545737251",0.00,7.00,0,288.25,303.88,0.0,0.0,0.000,1304857.0,1304857.0,149,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171845,484687.00
05/18/2019 05:30,2,0.000,ALERT,212.83,298.77,60.001,1558171804,"201051344001203","174011545737251",0.00,6.70,0,285.54,302.68,0.0,0.0,0.000,1294534.2,1294534.2,149,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171847,484688.00
05/18/2019 05:30,2,0.000,ALERT,212.61,299.37,60.043,1558171804,"201051344001230","174011545737251",0.00,6.70,0,286.14,301.77,0.0,0.0,0.000,1290385.1,1290385.1,150,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171849,484689.00
05/18/2019 05:30,2,0.000,ALERT,212.38,298.77,60.001,1558171804,"201051344000646","174011545737251",0.00,6.70,0,285.54,300.87,0.0,0.0,0.000,1284130.9,1284130.9,149,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171850,484690.00
05/18/2019 05:30,2,0.000,ALERT,213.51,300.57,60.028,1558171804,"201051344000867","174011545737251",0.00,7.00,0,287.95,303.88,0.0,0.0,0.000,1281996.0,1281996.0,149,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558171852,484691.00
05/18/2019 05:30,2,0.000,ALERT,213.74,299.97,59.996,1558171804,"201051344000633","174011545737251",0.00,6.70,0,286.14,302.68,0.0,0.0,0.000,1279340.9,1279340.9,149,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171854,484692.00
05/18/2019 05:30,2,0.000,ALERT,212.38,299.07,60.012,1558171804,"201051344000955","174011545737251",0.00,7.00,0,285.84,300.87,0.0,0.0,0.000,1304384.3,1304384.3,149,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171856,484693.00
05/18/2019 05:30,2,0.000,ALERT,213.29,299.67,60.006,1558171804,"201051344000648","174011545737251",0.00,6.30,0,287.35,303.28,0.0,0.0,0.000,1294287.3,1294287.3,150,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171858,484694.00
05/18/2019 05:30,2,0.000,ALERT,213.74,300.87,60.012,1558171804,"201051344000645","174011545737251",0.00,7.30,0,287.95,303.28,0.0,0.0,0.000,1299382.2,1299382.2,149,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171859,484695.00
05/18/2019 05:30,2,0.000,ALERT,213.51,301.47,60.006,1558171804,"201051344000569","174011545737251",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,1315727.2,1315727.2,150,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558171861,484696.00
05/18/2019 05:30,2,0.000,ALERT,213.29,299.67,60.017,1558171804,"179051228000119","174011545737251",0.00,8.50,0,286.74,302.68,0.0,0.0,0.000,102449.0,102449.0,149,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558171863,484697.00
05/18/2019 05:45,2,0.000,ALERT,213.29,301.17,60.022,1558172704,"201051344000579","174011545737251",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,1315827.7,1315827.7,151,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172707,484698.00
05/18/2019 05:45,2,0.000,ALERT,212.38,298.17,60.028,1558172704,"201051344001025","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1298766.7,1298766.7,151,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172708,484699.00
05/18/2019 05:45,2,0.000,ALERT,212.38,298.47,60.043,1558172704,"201051344001093","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1282105.9,1282105.9,153,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172710,484700.00
05/18/2019 05:45,2,0.000,ALERT,213.06,300.57,60.033,1558172704,"201051344000458","174011545737251",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,1298437.8,1298437.8,151,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172712,484701.00
05/18/2019 05:45,2,0.000,ALERT,212.38,298.77,60.022,1558172704,"201051344000890","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1296977.2,1296977.2,151,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172714,484702.00
05/18/2019 05:45,2,0.000,ALERT,213.06,300.27,60.028,1558172704,"201051344000988","174011545737251",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,998473.6,998473.6,152,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172716,484703.00
05/18/2019 05:45,2,0.000,ALERT,213.06,299.37,60.022,1558172704,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1275426.5,1275426.5,151,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172718,484704.00
05/18/2019 05:45,2,0.000,ALERT,213.06,300.87,60.022,1558172704,"201051344000868","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1283909.4,1283909.4,151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172719,484705.00
05/18/2019 05:45,2,0.000,ALERT,213.51,300.87,60.022,1558172704,"201051344000576","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1301650.6,1301650.6,151,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172721,484706.00
05/18/2019 05:45,2,0.000,ALERT,213.06,300.27,60.028,1558172704,"201051344001158","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1278427.2,1278427.2,152,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172723,484707.00
05/18/2019 05:45,2,0.000,ALERT,212.61,297.87,60.028,1558172704,"201051344000917","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1291978.4,1291978.4,153,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172725,484708.00
05/18/2019 05:45,2,0.000,ALERT,212.83,297.87,60.033,1558172704,"201051344000417","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1033248.3,1033248.3,151,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172727,484709.00
05/18/2019 05:45,2,0.000,ALERT,213.06,298.77,60.028,1558172704,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1298408.3,1298408.3,154,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172728,484710.00
05/18/2019 05:45,2,0.000,ALERT,212.61,297.87,60.028,1558172704,"201051344000651","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1291618.3,1291618.3,151,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172730,484711.00
05/18/2019 05:45,2,0.000,ALERT,212.83,301.17,60.059,1558172704,"201051344000594","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1303500.9,1303500.9,151,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172732,484712.00
05/18/2019 05:45,2,0.000,ALERT,213.29,300.57,60.022,1558172704,"201051344000469","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1283592.8,1283592.8,153,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172734,484713.00
05/18/2019 05:45,2,0.000,ALERT,212.83,298.77,60.028,1558172704,"201051344000585","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1305284.2,1305284.2,151,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172736,484714.00
05/18/2019 05:45,2,0.000,ALERT,213.74,300.57,60.017,1558172704,"201051344000853","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1306906.7,1306906.7,151,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172737,484715.00
05/18/2019 05:45,2,0.000,ALERT,212.83,299.07,60.012,1558172704,"201051344001145","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1306663.2,1306663.2,152,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172739,484716.00
05/18/2019 05:45,2,0.000,ALERT,212.61,298.47,60.017,1558172704,"201051344000438","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1299889.5,1299889.5,152,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172741,484717.00
05/18/2019 05:45,2,0.000,ALERT,212.16,298.47,60.054,1558172704,"201051344001135","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1286764.7,1286764.7,151,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172743,484718.00
05/18/2019 05:45,2,0.000,ALERT,213.06,300.87,60.049,1558172704,"201051344000983","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1304857.0,1304857.0,151,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172745,484719.00
05/18/2019 05:45,2,0.000,ALERT,212.61,298.47,60.028,1558172704,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1294534.2,1294534.2,151,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172746,484720.00
05/18/2019 05:45,2,0.000,ALERT,212.38,299.07,60.012,1558172704,"201051344001230","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1290385.1,1290385.1,152,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172748,484721.00
05/18/2019 05:45,2,0.000,ALERT,212.16,298.47,60.022,1558172704,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1284130.9,1284130.9,151,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172750,484722.00
05/18/2019 05:45,2,0.000,ALERT,213.29,300.27,60.017,1558172704,"201051344000867","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1281996.0,1281996.0,151,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172752,484723.00
05/18/2019 05:45,2,0.000,ALERT,213.74,300.27,60.012,1558172704,"201051344000633","174011545737251",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,1279340.9,1279340.9,151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172754,484724.00
05/18/2019 05:45,2,0.000,ALERT,211.93,298.47,60.033,1558172704,"201051344000955","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1304384.3,1304384.3,151,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172756,484725.00
05/18/2019 05:45,2,0.000,ALERT,213.29,299.67,60.012,1558172704,"201051344000648","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1294287.3,1294287.3,152,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558172758,484726.00
05/18/2019 05:45,2,0.000,ALERT,213.51,300.57,60.006,1558172704,"201051344000645","174011545737251",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,1299382.2,1299382.2,151,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172759,484727.00
05/18/2019 05:45,2,0.000,ALERT,213.06,301.17,60.006,1558172704,"201051344000569","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1315727.2,1315727.2,152,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558172761,484728.00
05/18/2019 05:45,2,0.000,ALERT,213.51,300.27,59.996,1558172704,"179051228000119","174011545737251",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,102449.0,102449.0,151,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558172763,484729.00
05/18/2019 06:00,2,0.000,ALERT,213.06,301.17,60.001,1558173604,"201051344000579","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1315827.7,1315827.7,153,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173606,484730.00
05/18/2019 06:00,2,0.000,ALERT,212.38,297.87,60.006,1558173604,"201051344001025","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1298766.7,1298766.7,153,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173608,484731.00
05/18/2019 06:00,2,0.000,ALERT,212.38,298.17,60.012,1558173604,"201051344001093","174011545737251",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1282105.9,1282105.9,155,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173610,484732.00
05/18/2019 06:00,2,0.000,ALERT,212.83,300.57,60.012,1558173604,"201051344000458","174011545737251",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,1298437.8,1298437.8,153,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173612,484733.00
05/18/2019 06:00,2,0.000,ALERT,212.38,298.77,60.006,1558173604,"201051344000890","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1296977.2,1296977.2,153,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173614,484734.00
05/18/2019 06:00,2,0.000,ALERT,212.83,300.27,60.012,1558173604,"201051344000988","174011545737251",0.00,7.30,0,296.06,301.77,0.0,0.0,0.000,998473.6,998473.6,154,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173615,484735.00
05/18/2019 06:00,2,0.000,ALERT,213.06,299.67,60.022,1558173604,"201051344000582","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1275426.5,1275426.5,153,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173617,484736.00
05/18/2019 06:00,2,0.000,ALERT,212.83,300.87,60.001,1558173604,"201051344000868","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1283909.4,1283909.4,153,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173619,484737.00
05/18/2019 06:00,2,0.000,ALERT,213.29,300.57,60.001,1558173604,"201051344000576","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1301650.6,1301650.6,153,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173621,484738.00
05/18/2019 06:00,2,0.000,ALERT,213.06,299.97,59.990,1558173604,"201051344001158","174011545737251",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,1278427.2,1278427.2,154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173623,484739.00
05/18/2019 06:00,2,0.000,ALERT,212.61,297.87,60.001,1558173604,"201051344000917","174011545737251",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,1291978.4,1291978.4,155,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173624,484740.00
05/18/2019 06:00,2,0.000,ALERT,212.83,298.17,59.996,1558173604,"201051344000417","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1033248.3,1033248.3,153,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173626,484741.00
05/18/2019 06:00,2,0.000,ALERT,212.83,298.47,60.033,1558173604,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1298408.3,1298408.3,156,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173628,484742.00
05/18/2019 06:00,2,0.000,ALERT,212.61,298.17,59.996,1558173604,"201051344000651","174011545737251",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,1291618.3,1291618.3,153,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173630,484743.00
05/18/2019 06:00,2,0.000,ALERT,212.61,300.87,59.990,1558173604,"201051344000594","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1303500.9,1303500.9,153,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173632,484744.00
05/18/2019 06:00,2,0.000,ALERT,213.06,300.57,60.001,1558173604,"201051344000469","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1283592.8,1283592.8,155,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173633,484745.00
05/18/2019 06:00,2,0.000,ALERT,212.83,299.07,60.049,1558173604,"201051344000585","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1305284.2,1305284.2,153,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173635,484746.00
05/18/2019 06:00,2,0.000,ALERT,213.74,300.57,60.012,1558173604,"201051344000853","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1306906.7,1306906.7,153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173637,484747.00
05/18/2019 06:00,2,0.000,ALERT,212.83,299.07,60.012,1558173604,"201051344001145","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1306663.2,1306663.2,154,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173639,484748.00
05/18/2019 06:00,2,0.000,ALERT,212.61,298.77,59.996,1558173604,"201051344000438","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1299889.5,1299889.5,154,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173641,484749.00
05/18/2019 06:00,2,0.000,ALERT,212.16,298.47,60.001,1558173604,"201051344001135","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1286764.7,1286764.7,153,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173643,484750.00
05/18/2019 06:00,2,0.000,ALERT,213.06,300.87,60.006,1558173604,"201051344000983","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1304857.0,1304857.0,153,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173645,484751.00
05/18/2019 06:00,2,0.000,ALERT,212.61,298.47,59.990,1558173604,"201051344001203","174011545737251",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,1294534.2,1294534.2,153,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173647,484752.00
05/18/2019 06:00,2,0.000,ALERT,212.38,299.07,59.975,1558173604,"201051344001230","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1290385.1,1290385.1,154,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173648,484753.00
05/18/2019 06:00,2,0.000,ALERT,212.16,298.47,60.012,1558173604,"201051344000646","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1284130.9,1284130.9,153,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173650,484754.00
05/18/2019 06:00,2,0.000,ALERT,213.06,300.27,60.006,1558173604,"201051344000867","174011545737251",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,1281996.0,1281996.0,153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173652,484755.00
05/18/2019 06:00,2,0.000,ALERT,213.51,299.97,60.006,1558173604,"201051344000633","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1279340.9,1279340.9,153,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173654,484756.00
05/18/2019 06:00,2,0.000,ALERT,212.16,298.77,59.980,1558173604,"201051344000955","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1304384.3,1304384.3,153,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173656,484757.00
05/18/2019 06:00,2,0.000,ALERT,213.06,299.67,60.049,1558173604,"201051344000648","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1294287.3,1294287.3,154,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558173657,484758.00
05/18/2019 06:00,2,0.000,ALERT,213.51,300.27,59.990,1558173604,"201051344000645","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1299382.2,1299382.2,153,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173659,484759.00
05/18/2019 06:00,2,0.000,ALERT,213.06,300.87,60.012,1558173604,"201051344000569","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1315727.2,1315727.2,154,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558173661,484760.00
05/18/2019 06:00,2,0.000,ALERT,213.29,299.97,60.017,1558173604,"179051228000119","174011545737251",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,102449.0,102449.0,153,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558173663,484761.00
05/18/2019 06:15,2,0.000,ALERT,213.29,300.87,60.028,1558174504,"201051344000579","174011545737251",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,1315827.7,1315827.7,155,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174506,484762.00
05/18/2019 06:15,2,0.000,ALERT,212.38,297.87,60.017,1558174504,"201051344001025","174011545737251",0.00,6.70,0,296.06,303.28,0.0,0.0,0.000,1298766.7,1298766.7,155,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174508,484763.00
05/18/2019 06:15,2,0.000,ALERT,212.38,298.47,60.033,1558174504,"201051344001093","174011545737251",0.00,7.70,0,296.06,302.07,0.0,0.0,0.000,1282105.9,1282105.9,157,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174510,484764.00
05/18/2019 06:15,2,0.000,ALERT,213.06,300.57,60.033,1558174504,"201051344000458","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,1298437.8,1298437.8,155,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174512,484765.00
05/18/2019 06:15,2,0.000,ALERT,212.38,298.77,60.012,1558174504,"201051344000890","174011545737251",0.00,7.30,0,296.96,303.58,0.0,0.0,0.000,1296977.2,1296977.2,155,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174513,484766.00
05/18/2019 06:15,2,0.000,ALERT,213.06,299.97,60.028,1558174504,"201051344000988","174011545737251",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,998473.6,998473.6,156,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174515,484767.00
05/18/2019 06:15,2,0.000,ALERT,212.83,299.37,60.033,1558174504,"201051344000582","174011545737251",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,1275426.5,1275426.5,155,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174517,484768.00
05/18/2019 06:15,2,0.000,ALERT,213.29,300.87,60.033,1558174504,"201051344000868","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1283909.4,1283909.4,155,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174519,484769.00
05/18/2019 06:15,2,0.000,ALERT,213.51,300.57,60.022,1558174504,"201051344000576","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1301650.6,1301650.6,155,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174521,484770.00
05/18/2019 06:15,2,0.000,ALERT,213.29,299.97,59.985,1558174504,"201051344001158","174011545737251",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,1278427.2,1278427.2,156,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558174523,484771.00
05/18/2019 06:15,2,0.000,ALERT,212.61,297.87,60.033,1558174504,"201051344000917","174011545737251",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,1291978.4,1291978.4,157,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558174525,484772.00
05/18/2019 06:15,2,0.000,ALERT,212.61,297.87,60.028,1558174504,"201051344000417","174011545737251",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,1033248.3,1033248.3,155,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174526,484773.00
05/18/2019 06:15,2,0.000,ALERT,212.61,298.47,60.054,1558174504,"201051344000685","174011545737251",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,1298408.3,1298408.3,158,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174528,484774.00
05/18/2019 06:15,2,0.000,ALERT,212.61,297.87,60.049,1558174504,"201051344000651","174011545737251",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,1291618.3,1291618.3,155,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558174530,484775.00
05/18/2019 06:15,2,0.000,ALERT,213.06,301.17,60.028,1558174504,"201051344000594","174011545737251",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,1303500.9,1303500.9,155,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174532,484776.00
05/18/2019 06:15,2,0.000,ALERT,213.29,300.57,60.006,1558174504,"201051344000469","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1283592.8,1283592.8,157,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174534,484777.00
05/18/2019 06:15,2,0.000,ALERT,212.61,298.77,60.017,1558174504,"201051344000585","174011545737251",0.00,7.30,0,296.36,302.37,0.0,0.0,0.000,1305284.2,1305284.2,155,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174536,484778.00
05/18/2019 06:15,2,0.000,ALERT,213.74,300.57,60.054,1558174504,"201051344000853","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1306906.7,1306906.7,155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174538,484779.00
05/18/2019 06:15,2,0.000,ALERT,212.83,299.07,60.028,1558174504,"201051344001145","174011545737251",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,1306663.2,1306663.2,156,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174539,484780.00
05/18/2019 06:15,2,0.000,ALERT,212.61,298.77,60.022,1558174504,"201051344000438","174011545737251",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,1299889.5,1299889.5,156,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174541,484781.00
05/18/2019 06:15,2,0.000,ALERT,212.16,298.47,60.049,1558174504,"201051344001135","174011545737251",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,1286764.7,1286764.7,155,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174543,484782.00
05/18/2019 06:15,2,0.000,ALERT,213.29,300.87,60.028,1558174504,"201051344000983","174011545737251",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,1304857.0,1304857.0,155,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174545,484783.00
05/18/2019 06:15,2,0.000,ALERT,212.61,298.47,60.028,1558174504,"201051344001203","174011545737251",0.00,7.00,0,296.96,304.18,0.0,0.0,0.000,1294534.2,1294534.2,155,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174547,484784.00
05/18/2019 06:15,2,0.000,ALERT,212.38,299.37,60.022,1558174504,"201051344001230","174011545737251",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,1290385.1,1290385.1,156,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558174548,484785.00
05/18/2019 06:15,2,0.000,ALERT,212.16,298.77,60.033,1558174504,"201051344000646","174011545737251",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,1284130.9,1284130.9,155,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174550,484786.00
05/18/2019 06:15,2,0.000,ALERT,213.74,300.57,60.017,1558174504,"201051344000867","174011545737251",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,1281996.0,1281996.0,155,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174552,484787.00
05/18/2019 06:15,2,0.000,ALERT,213.96,300.27,60.017,1558174504,"201051344000633","174011545737251",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,1279340.9,1279340.9,155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558174554,484788.00
05/18/2019 06:15,2,0.000,ALERT,212.16,298.77,60.017,1558174504,"201051344000955","174011545737251",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,1304384.3,1304384.3,155,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174556,484789.00
05/18/2019 06:15,2,0.000,ALERT,213.51,299.97,59.996,1558174504,"201051344000648","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,1294287.3,1294287.3,156,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174558,484790.00
05/18/2019 06:15,2,0.000,ALERT,213.74,300.57,60.017,1558174504,"201051344000645","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1299382.2,1299382.2,155,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174559,484791.00
05/18/2019 06:15,2,0.000,ALERT,213.29,301.17,60.022,1558174504,"201051344000569","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1315727.2,1315727.2,156,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558174561,484792.00
05/18/2019 06:15,2,0.000,ALERT,213.51,300.27,60.001,1558174504,"179051228000119","174011545737251",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,102449.0,102449.0,155,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558174563,484793.00
05/18/2019 06:30,2,0.000,ALERT,213.29,301.77,60.059,1558175404,"201051344000579","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1315827.7,1315827.7,157,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175406,484794.00
05/18/2019 06:30,2,0.000,ALERT,212.83,298.47,60.017,1558175404,"201051344001025","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1298766.7,1298766.7,157,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175408,484795.00
05/18/2019 06:30,2,0.000,ALERT,212.16,298.17,60.017,1558175404,"201051344001093","174011545737251",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1282105.9,1282105.9,159,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175410,484796.00
05/18/2019 06:30,2,0.000,ALERT,212.61,300.57,60.017,1558175404,"201051344000458","174011545737251",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,1298437.8,1298437.8,157,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175411,484797.00
05/18/2019 06:30,2,0.000,ALERT,212.61,299.37,60.022,1558175404,"201051344000890","174011545737251",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,1296977.2,1296977.2,157,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175413,484798.00
05/18/2019 06:30,2,0.000,ALERT,213.29,300.87,60.022,1558175404,"201051344000988","174011545737251",0.00,7.30,0,296.06,302.07,0.0,0.0,0.000,998473.6,998473.6,158,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175415,484799.00
05/18/2019 06:30,2,0.000,ALERT,213.29,299.97,59.996,1558175404,"201051344000582","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1275426.5,1275426.5,157,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175417,484800.00
05/18/2019 06:30,2,0.000,ALERT,213.06,301.47,60.022,1558175404,"201051344000868","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1283909.4,1283909.4,157,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175419,484801.00
05/18/2019 06:30,2,0.000,ALERT,213.74,301.47,60.012,1558175404,"201051344000576","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1301650.6,1301650.6,157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175421,484802.00
05/18/2019 06:30,2,0.000,ALERT,213.29,300.87,59.985,1558175404,"201051344001158","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1278427.2,1278427.2,158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175422,484803.00
05/18/2019 06:30,2,0.000,ALERT,213.06,298.47,60.012,1558175404,"201051344000917","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1291978.4,1291978.4,159,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175424,484804.00
05/18/2019 06:30,2,0.000,ALERT,213.06,298.47,60.006,1558175404,"201051344000417","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1033248.3,1033248.3,157,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175426,484805.00
05/18/2019 06:30,2,0.000,ALERT,213.06,299.07,60.006,1558175404,"201051344000685","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1298408.3,1298408.3,160,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175428,484806.00
05/18/2019 06:30,2,0.000,ALERT,213.06,298.47,60.017,1558175404,"201051344000651","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1291618.3,1291618.3,157,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175430,484807.00
05/18/2019 06:30,2,0.000,ALERT,213.06,301.47,60.022,1558175404,"201051344000594","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1303500.9,1303500.9,157,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175431,484808.00
05/18/2019 06:30,2,0.000,ALERT,213.51,300.57,59.975,1558175404,"201051344000469","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1283592.8,1283592.8,159,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175433,484809.00
05/18/2019 06:30,2,0.000,ALERT,213.06,299.37,60.017,1558175404,"201051344000585","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1305284.2,1305284.2,157,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175435,484810.00
05/18/2019 06:30,2,0.000,ALERT,213.96,300.87,60.017,1558175404,"201051344000853","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1306906.7,1306906.7,157,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175437,484811.00
05/18/2019 06:30,2,0.000,ALERT,213.06,299.37,60.012,1558175404,"201051344001145","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1306663.2,1306663.2,158,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175439,484812.00
05/18/2019 06:30,2,0.000,ALERT,212.83,299.07,60.006,1558175404,"201051344000438","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1299889.5,1299889.5,158,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175441,484813.00
05/18/2019 06:30,2,0.000,ALERT,212.38,299.07,59.980,1558175404,"201051344001135","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1286764.7,1286764.7,157,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175442,484814.00
05/18/2019 06:30,2,0.000,ALERT,213.29,300.87,60.022,1558175404,"201051344000983","174011545737251",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,1304857.0,1304857.0,157,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175444,484815.00
05/18/2019 06:30,2,0.000,ALERT,212.83,298.77,59.975,1558175404,"201051344001203","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1294534.2,1294534.2,157,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175446,484816.00
05/18/2019 06:30,2,0.000,ALERT,212.83,299.37,60.017,1558175404,"201051344001230","174011545737251",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,1290385.1,1290385.1,158,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175448,484817.00
05/18/2019 06:30,2,0.000,ALERT,212.38,298.77,60.017,1558175404,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1284130.9,1284130.9,157,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175450,484818.00
05/18/2019 06:30,2,0.000,ALERT,213.51,300.27,59.969,1558175404,"201051344000867","174011545737251",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,1281996.0,1281996.0,157,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175452,484819.00
05/18/2019 06:30,2,0.000,ALERT,213.74,300.27,59.985,1558175404,"201051344000633","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1279340.9,1279340.9,157,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175453,484820.00
05/18/2019 06:30,2,0.000,ALERT,212.38,298.77,59.996,1558175404,"201051344000955","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1304384.3,1304384.3,157,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175455,484821.00
05/18/2019 06:30,2,0.000,ALERT,213.29,299.97,60.028,1558175404,"201051344000648","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1294287.3,1294287.3,158,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175457,484822.00
05/18/2019 06:30,2,0.000,ALERT,213.74,300.57,60.001,1558175404,"201051344000645","174011545737251",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,1299382.2,1299382.2,157,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558175459,484823.00
05/18/2019 06:30,2,0.000,ALERT,213.29,301.17,60.006,1558175404,"201051344000569","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1315727.2,1315727.2,158,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558175461,484824.00
05/18/2019 06:30,2,0.000,ALERT,213.51,300.27,60.012,1558175404,"179051228000119","174011545737251",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,102449.0,102449.0,157,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558175463,484825.00
05/18/2019 06:45,2,0.197,ALERT,213.06,301.47,60.012,1558176304,"201051344000579","174011545737251",23.82,7.30,0,299.07,303.58,4.8,2.7,0.000,1315827.8,1315827.8,159,0,0,0,L,1122011218,1,121.55,122.01,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558176306,484826.00
05/18/2019 06:45,2,0.156,ALERT,212.61,327.32,60.006,1558176304,"201051344001025","174011545737251",26.28,6.70,0,296.06,329.13,4.2,2.1,0.000,1298766.9,1298766.9,159,0,0,0,L,1122011218,1,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558176308,484827.00
05/18/2019 06:45,2,0.207,ALERT,212.61,299.67,60.017,1558176304,"201051344001093","174011545737251",23.34,7.70,0,296.36,300.57,4.9,2.8,0.000,1282106.1,1282106.1,161,0,0,0,L,1122011218,1,122.01,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1558176310,484828.00
05/18/2019 06:45,2,0.164,ALERT,213.06,300.57,60.006,1558176304,"201051344000458","174011545737251",23.85,8.00,0,298.17,303.28,4.0,1.9,0.000,1298437.9,1298437.9,159,0,0,0,L,1122011218,1,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1558176312,484829.00
05/18/2019 06:45,2,0.180,ALERT,212.61,316.50,60.006,1558176304,"201051344000890","174011545737251",25.19,7.30,0,297.26,335.44,4.6,2.5,0.000,1296977.4,1296977.4,159,0,0,0,L,1122011218,1,122.23,121.10,0100,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1558176314,484830.00
05/18/2019 06:45,2,0.139,ALERT,213.06,300.27,60.012,1558176304,"201051344000988","174011545737251",18.35,7.30,0,295.76,302.37,2.6,0.6,0.000,998473.6,998473.6,160,0,0,0,L,1122011218,1,121.33,122.46,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558176315,484831.00
