ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 06:45,2,0.166,ALERT,213.06,322.81,60.001,1558176304,"201051344000582","174011545737251",25.50,6.70,0,297.26,323.41,4.3,2.3,0.000,1275426.7,1275426.7,159,0,0,0,L,1122011218,1,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558176317,484832.00
05/18/2019 06:45,2,0.164,ALERT,213.06,301.77,60.012,1558176304,"201051344000868","174011545737251",23.28,7.00,0,299.07,303.28,3.9,1.8,0.000,1283909.5,1283909.5,159,0,0,0,L,1122011218,1,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1558176319,484833.00
05/18/2019 06:45,2,0.168,ALERT,213.51,301.47,60.043,1558176304,"201051344000576","174011545737251",23.18,7.00,0,298.47,302.98,4.0,1.9,0.000,1301650.7,1301650.7,159,0,0,0,L,1122011218,1,122.01,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558176321,484834.00
05/18/2019 06:45,2,0.145,ALERT,213.29,300.87,59.980,1558176304,"201051344001158","174011545737251",23.64,6.70,0,297.87,302.07,3.5,1.4,0.000,1278427.3,1278427.3,160,0,0,0,L,1122011218,1,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1558176323,484835.00
05/18/2019 06:45,2,0.162,ALERT,212.83,299.67,60.022,1558176304,"201051344000917","174011545737251",23.28,8.00,0,295.16,300.27,3.8,1.8,0.000,1291978.5,1291978.5,161,0,0,0,L,1122011218,1,122.01,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1558176325,484836.00
05/18/2019 06:45,2,0.215,ALERT,212.83,298.77,60.012,1558176304,"201051344000417","174011545737251",18.57,7.00,0,296.06,299.97,4.0,2.0,0.000,1033248.5,1033248.5,159,0,0,0,L,1122011218,1,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1558176326,484837.00
05/18/2019 06:45,2,0.180,ALERT,212.83,298.77,60.012,1558176304,"201051344000685","174011545737251",20.61,7.00,0,296.36,300.57,3.8,1.7,0.000,1298408.4,1298408.4,162,0,0,0,L,1122011218,1,122.68,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558176328,484838.00
05/18/2019 06:45,2,0.197,ALERT,212.61,299.07,60.022,1558176304,"201051344000651","174011545737251",22.03,6.30,0,296.06,300.27,4.4,2.4,0.000,1291618.5,1291618.5,159,0,0,0,L,1122011218,1,122.46,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558176330,484839.00
05/18/2019 06:45,2,0.160,ALERT,213.06,309.89,60.017,1558176304,"201051344000594","174011545737251",24.87,7.00,0,298.17,310.19,4.1,2.0,0.000,1303501.0,1303501.0,159,0,0,0,L,1122011218,1,121.78,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558176332,484840.00
05/18/2019 06:45,2,0.186,ALERT,213.29,301.77,60.054,1558176304,"201051344000469","174011545737251",24.17,6.30,0,297.57,302.07,4.6,2.5,0.000,1283593.0,1283593.0,161,0,0,0,L,1122011218,1,121.33,122.68,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558176334,484841.00
05/18/2019 06:45,2,0.168,ALERT,212.83,320.11,60.022,1558176304,"201051344000585","174011545737251",25.01,7.30,0,296.06,335.44,4.3,2.2,0.000,1305284.3,1305284.3,159,0,0,0,L,1122011218,1,121.78,122.01,0200,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558176336,484842.00
05/18/2019 06:45,2,0.156,ALERT,213.96,301.47,60.028,1558176304,"201051344000853","174011545737251",22.80,7.00,0,298.47,302.37,3.6,1.6,0.000,1306906.8,1306906.8,159,0,0,0,L,1122011218,1,122.46,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558176338,484843.00
05/18/2019 06:45,2,0.150,ALERT,213.06,300.27,60.028,1558176304,"201051344001145","174011545737251",22.96,7.00,0,296.96,306.58,3.5,1.5,0.000,1306663.3,1306663.3,160,0,0,0,L,1122011218,1,122.23,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1558176340,484844.00
05/18/2019 06:45,2,0.207,ALERT,212.83,299.67,60.028,1558176304,"201051344000438","174011545737251",20.97,6.70,0,296.66,300.87,4.4,2.3,0.000,1299889.7,1299889.7,160,0,0,0,L,1122011218,1,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1558176341,484845.00
05/18/2019 06:45,2,0.160,ALERT,212.38,324.92,60.028,1558176304,"201051344001135","174011545737251",25.78,7.00,0,296.66,334.84,4.2,2.2,0.000,1286764.9,1286764.9,159,0,0,0,L,1122011218,1,122.01,121.55,0200,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558176343,484846.00
05/18/2019 06:45,2,0.160,ALERT,213.06,300.87,60.028,1558176304,"201051344000983","174011545737251",23.76,7.30,0,298.77,302.68,3.9,1.8,0.000,1304857.1,1304857.1,159,0,0,0,L,1122011218,1,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558176345,484847.00
05/18/2019 06:45,2,0.191,ALERT,212.61,299.67,60.022,1558176304,"201051344001203","174011545737251",20.97,7.00,0,296.36,302.37,4.1,2.0,0.000,1294534.3,1294534.3,159,0,0,0,L,1122011218,1,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1558176347,484848.00
05/18/2019 06:45,2,0.170,ALERT,212.61,299.97,59.980,1558176304,"201051344001230","174011545737251",22.54,7.00,0,296.66,300.87,3.9,1.8,0.000,1290385.2,1290385.2,160,0,0,0,L,1122011218,1,122.01,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558176349,484849.00
05/18/2019 06:45,2,0.174,ALERT,212.16,299.67,60.028,1558176304,"201051344000646","174011545737251",22.72,6.70,0,295.76,300.27,4.0,2.0,0.000,1284131.0,1284131.0,159,0,0,0,L,1122011218,1,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1558176351,484850.00
05/18/2019 06:45,2,0.158,ALERT,213.29,300.57,60.028,1558176304,"201051344000867","174011545737251",24.11,7.70,0,297.87,302.68,3.9,1.8,0.000,1281996.1,1281996.1,159,0,0,0,L,1122011218,1,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1558176352,484851.00
05/18/2019 06:45,2,0.172,ALERT,213.74,301.17,60.017,1558176304,"201051344000633","174011545737251",23.36,7.00,0,296.66,301.77,4.1,2.0,0.000,1279341.1,1279341.1,159,0,0,0,L,1122011218,1,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558176354,484852.00
05/18/2019 06:45,2,0.213,ALERT,212.16,299.67,60.059,1558176304,"201051344000955","174011545737251",21.63,7.00,0,296.36,300.27,4.7,2.6,0.000,1304384.5,1304384.5,159,0,0,0,L,1122011218,1,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558176356,484853.00
05/18/2019 06:45,2,0.172,ALERT,213.51,311.09,60.028,1558176304,"201051344000648","174011545737251",24.59,6.70,0,297.87,312.29,4.3,2.2,0.000,1294287.4,1294287.4,160,0,0,0,L,1122011218,1,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558176358,484854.00
05/18/2019 06:45,2,0.162,ALERT,213.74,301.47,60.033,1558176304,"201051344000645","174011545737251",23.00,7.70,0,298.47,302.37,3.8,1.7,0.000,1299382.3,1299382.3,159,0,0,0,L,1122011218,1,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1558176360,484855.00
05/18/2019 06:45,2,0.168,ALERT,213.29,308.09,60.006,1558176304,"201051344000569","174011545737251",24.35,7.00,0,299.07,313.80,4.2,2.1,0.000,1315727.4,1315727.4,160,0,0,0,L,1122011218,1,121.33,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1558176362,484856.00
05/18/2019 06:45,2,0.223,ALERT,213.74,300.87,60.028,1558176304,"179051228000119","174011545737251",24.21,9.00,0,296.66,301.77,5.5,3.4,0.000,102449.3,102449.3,159,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558176363,484857.00
05/18/2019 07:00,2,0.262,ACTIVE,211.93,335.14,60.022,1558177204,"201051344000579","174011545737251",27.95,8.00,0,299.67,345.36,7.5,5.3,0.013,1315828.8,1315828.8,161,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177205,484858.00
05/18/2019 07:00,2,0.229,ACTIVE,211.48,333.03,60.022,1558177204,"201051344001025","174011545737251",27.43,7.30,0,297.57,344.45,6.4,4.2,0.013,1298767.6,1298767.6,161,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177206,484859.00
05/18/2019 07:00,2,0.271,ACTIVE,211.70,334.84,60.028,1558177204,"201051344001093","174011545737251",27.10,8.50,0,297.57,345.06,7.5,5.3,0.009,1282107.1,1282107.1,163,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177207,484860.00
05/18/2019 07:00,2,0.234,ACTIVE,211.70,334.24,60.028,1558177204,"201051344000458","174011545737251",27.31,9.00,0,299.37,349.56,6.5,4.4,0.013,1298438.7,1298438.7,161,0,0,0,L,1122011218,1,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177208,484861.00
05/18/2019 07:00,2,0.252,ACTIVE,211.48,333.33,60.022,1558177204,"201051344000890","174011545737251",27.49,8.00,0,296.96,344.45,7.0,4.9,0.013,1296978.3,1296978.3,161,0,0,0,L,1122011218,1,121.55,120.42,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177209,484862.00
05/18/2019 07:00,2,0.193,ACTIVE,211.70,336.34,60.028,1558177204,"201051344000988","174011545737251",18.67,7.70,0,296.36,352.27,3.7,1.6,0.009,998473.9,998473.9,162,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177210,484863.00
05/18/2019 07:00,2,0.234,ACTIVE,211.93,334.84,60.022,1558177204,"201051344000582","174011545737251",27.69,7.30,0,298.77,345.06,6.6,4.4,0.004,1275427.5,1275427.5,161,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177211,484864.00
05/18/2019 07:00,2,0.227,ACTIVE,211.70,334.84,60.033,1558177204,"201051344000868","174011545737251",27.14,7.70,0,299.67,347.16,6.3,4.1,0.009,1283910.2,1283910.2,161,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177212,484865.00
05/18/2019 07:00,2,0.246,ACTIVE,212.16,336.34,60.028,1558177204,"201051344000576","174011545737251",26.14,7.70,0,299.37,349.86,6.5,4.4,0.009,1301651.5,1301651.5,161,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177213,484866.00
05/18/2019 07:00,2,0.215,ACTIVE,211.93,334.84,60.054,1558177204,"201051344001158","174011545737251",26.78,7.00,0,298.77,345.96,5.9,3.7,0.013,1278427.9,1278427.9,162,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177214,484867.00
05/18/2019 07:00,2,0.232,ACTIVE,211.70,334.54,60.033,1558177204,"201051344000917","174011545737251",26.94,9.00,0,296.36,344.76,6.3,4.2,0.009,1291979.2,1291979.2,163,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177214,484868.00
05/18/2019 07:00,2,0.271,ACTIVE,211.70,335.14,60.028,1558177204,"201051344000417","174011545737251",18.53,7.70,0,296.66,353.47,5.1,3.0,0.004,1033249.0,1033249.0,161,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177215,484869.00
05/18/2019 07:00,2,0.230,ACTIVE,211.93,335.44,60.017,1558177204,"201051344000685","174011545737251",27.12,7.70,0,296.96,352.57,6.3,4.2,0.013,1298409.1,1298409.1,164,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177216,484870.00
05/18/2019 07:00,2,0.248,ACTIVE,211.93,334.84,60.028,1558177204,"201051344000651","174011545737251",27.35,7.00,0,297.57,346.86,6.9,4.7,0.013,1291619.4,1291619.4,161,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177217,484871.00
05/18/2019 07:00,2,0.209,ACTIVE,211.70,335.44,60.022,1558177204,"201051344000594","174011545737251",29.48,7.70,0,299.37,345.06,6.3,4.1,0.013,1303501.8,1303501.8,161,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177218,484872.00
05/18/2019 07:00,2,0.248,ACTIVE,211.93,335.44,60.028,1558177204,"201051344000469","174011545737251",27.81,7.00,0,298.77,350.47,7.0,4.8,0.009,1283593.9,1283593.9,163,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177219,484873.00
05/18/2019 07:00,2,0.232,ACTIVE,211.70,334.84,60.017,1558177204,"201051344000585","174011545737251",28.17,8.00,0,296.66,352.27,6.7,4.5,0.013,1305285.1,1305285.1,161,0,0,0,L,1122011218,1,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177220,484874.00
05/18/2019 07:00,2,0.230,ACTIVE,212.61,337.24,60.033,1558177204,"201051344000853","174011545737251",25.72,7.70,0,299.97,351.37,6.1,3.9,0.013,1306907.5,1306907.5,161,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177221,484875.00
05/18/2019 07:00,2,0.207,ACTIVE,211.93,335.14,60.033,1558177204,"201051344001145","174011545737251",27.25,7.70,0,298.17,353.47,5.8,3.6,0.013,1306663.9,1306663.9,162,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177222,484876.00
05/18/2019 07:00,2,0.248,ACTIVE,211.70,334.24,60.028,1558177204,"201051344000438","174011545737251",27.87,7.70,0,297.87,345.96,7.0,4.8,0.018,1299890.6,1299890.6,162,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177223,484877.00
05/18/2019 07:00,2,0.229,ACTIVE,211.25,333.03,60.017,1558177204,"201051344001135","174011545737251",27.49,7.70,0,297.57,342.35,6.4,4.3,0.013,1286765.6,1286765.6,161,0,0,0,L,1122011218,1,121.33,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177224,484878.00
05/18/2019 07:00,2,0.203,ACTIVE,211.70,334.54,60.054,1558177204,"201051344000983","174011545737251",29.18,8.00,0,299.37,346.56,6.0,3.9,0.018,1304857.8,1304857.8,161,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177225,484879.00
05/18/2019 07:00,2,0.234,ACTIVE,211.70,334.24,60.022,1558177204,"201051344001203","174011545737251",26.94,7.70,0,297.87,347.76,6.4,4.3,0.013,1294535.1,1294535.1,161,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177226,484880.00
05/18/2019 07:00,2,0.242,ALERT,211.48,334.24,60.065,1558177204,"201051344001230","174011545737251",25.45,7.70,0,297.87,337.54,6.3,4.1,0.013,1290385.9,1290385.9,162,0,0,0,L,1122011218,1,121.55,120.65,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177227,484881.00
05/18/2019 07:00,2,0.227,ACTIVE,211.25,334.24,60.054,1558177204,"201051344000646","174011545737251",28.05,7.70,0,296.66,347.46,6.5,4.3,0.004,1284131.8,1284131.8,161,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177228,484882.00
05/18/2019 07:00,2,0.225,ACTIVE,212.16,334.54,60.022,1558177204,"201051344000867","174011545737251",27.17,8.50,0,298.77,348.66,6.2,4.1,0.013,1281996.8,1281996.8,161,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177229,484883.00
05/18/2019 07:00,2,0.242,ACTIVE,212.38,336.94,60.012,1558177204,"201051344000633","174011545737251",26.58,7.70,0,297.57,350.77,6.6,4.4,0.013,1279341.8,1279341.8,161,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177230,484884.00
05/18/2019 07:00,2,0.258,ACTIVE,211.25,333.93,60.017,1558177204,"201051344000955","174011545737251",27.81,7.70,0,297.26,347.16,7.3,5.1,0.018,1304385.4,1304385.4,161,0,0,0,L,1122011218,1,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177231,484885.00
05/18/2019 07:00,2,0.236,ACTIVE,211.93,334.84,60.012,1558177204,"201051344000648","174011545737251",27.77,7.30,0,299.67,351.37,6.7,4.5,0.013,1294288.2,1294288.2,162,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177232,484886.00
05/18/2019 07:00,2,0.209,ACTIVE,212.16,335.74,60.017,1558177204,"201051344000645","174011545737251",28.41,8.50,0,299.97,349.86,6.0,3.9,0.009,1299383.0,1299383.0,161,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177233,484887.00
05/18/2019 07:00,2,0.227,ACTIVE,211.93,334.84,60.006,1558177204,"201051344000569","174011545737251",28.25,8.00,0,300.87,346.56,6.5,4.3,0.013,1315728.1,1315728.1,162,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177234,484888.00
05/18/2019 07:00,2,0.250,ACTIVE,212.38,338.44,60.001,1558177204,"179051228000119","174011545737251",29.86,10.00,0,298.17,352.57,7.6,5.4,0.004,102450.4,102450.4,161,0,0,0,L,46974696,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558177235,484889.00
05/18/2019 07:15,2,0.336,ACTIVE,211.70,335.44,60.022,1558178104,"201051344000579","174011545737251",29.66,8.50,0,318.30,348.36,10.2,7.9,0.044,1315830.4,1315830.4,162,0,0,0,L,1122011218,1,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178106,484890.00
05/18/2019 07:15,2,0.318,ACTIVE,211.25,333.33,60.028,1558178104,"201051344001025","174011545737251",29.12,7.70,0,325.52,342.95,9.4,7.2,0.040,1298768.9,1298768.9,162,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178107,484891.00
05/18/2019 07:15,2,0.340,ACTIVE,211.48,335.44,60.012,1558178104,"201051344001093","174011545737251",29.62,9.30,0,315.30,350.47,10.2,7.9,0.031,1282108.7,1282108.7,164,0,0,0,L,1122011218,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178108,484892.00
05/18/2019 07:15,2,0.314,ACTIVE,211.70,335.44,60.017,1558178104,"201051344000458","174011545737251",29.06,9.70,0,311.69,353.47,9.3,7.0,0.035,1298440.0,1298440.0,162,0,0,0,L,1122011218,1,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178108,484893.00
05/18/2019 07:15,2,0.346,ACTIVE,211.48,334.24,60.022,1558178104,"201051344000890","174011545737251",28.59,8.50,0,314.10,350.47,10.1,7.8,0.044,1296979.8,1296979.8,162,0,0,0,L,1122011218,1,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178109,484894.00
05/18/2019 07:15,2,0.305,ALERT,211.48,336.34,60.017,1558178104,"201051344000988","174011545737251",18.45,8.00,0,293.96,339.65,5.7,3.6,0.027,998474.5,998474.5,163,0,0,0,L,1122011218,1,120.42,121.55,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178111,484895.00
05/18/2019 07:15,2,0.320,ACTIVE,211.70,335.44,60.017,1558178104,"201051344000582","174011545737251",28.92,7.70,0,324.02,343.85,9.4,7.2,0.040,1275428.8,1275428.8,162,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178112,484896.00
05/18/2019 07:15,2,0.312,ACTIVE,211.70,335.74,60.022,1558178104,"201051344000868","174011545737251",28.61,8.00,0,311.99,354.37,9.1,6.9,0.035,1283911.5,1283911.5,162,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178113,484897.00
05/18/2019 07:15,2,0.303,ALERT,212.16,336.64,60.017,1558178104,"201051344000576","174011545737251",29.84,8.00,0,297.87,340.25,9.2,7.0,0.035,1301652.8,1301652.8,162,0,0,0,L,1122011218,1,120.88,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178115,484898.00
05/18/2019 07:15,2,0.297,ACTIVE,211.70,335.74,60.006,1558178104,"201051344001158","174011545737251",29.02,7.70,0,310.49,354.37,8.8,6.6,0.040,1278429.1,1278429.1,163,0,0,0,L,1122011218,1,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178116,484899.00
05/18/2019 07:15,2,0.311,ACTIVE,211.70,336.34,60.017,1558178104,"201051344000917","174011545737251",28.53,9.30,0,314.40,350.77,9.0,6.8,0.031,1291980.5,1291980.5,164,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178117,484900.00
05/18/2019 07:15,2,0.385,ALERT,211.70,334.84,59.980,1558178104,"201051344000417","174011545737251",18.33,8.00,0,295.16,337.84,7.2,5.0,0.022,1033250.0,1033250.0,162,0,0,0,L,1122011218,1,121.10,120.88,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178119,484901.00
05/18/2019 07:15,2,0.312,ACTIVE,211.70,336.34,60.001,1558178104,"201051344000685","174011545737251",29.06,8.50,0,309.59,356.18,9.2,7.0,0.044,1298410.4,1298410.4,165,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178120,484902.00
05/18/2019 07:15,2,0.336,ACTIVE,211.48,335.74,59.975,1558178104,"201051344000651","174011545737251",28.17,7.70,0,318.91,348.06,9.6,7.3,0.044,1291620.8,1291620.8,162,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178121,484903.00
05/18/2019 07:15,2,0.236,ACTIVE,211.25,345.96,60.001,1558178104,"201051344000594","174011545737251",32.05,8.50,0,315.30,349.86,7.7,5.5,0.018,1303503.0,1303503.0,162,0,0,0,L,1122011218,1,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178122,484904.00
05/18/2019 07:15,2,0.316,ACTIVE,211.70,336.04,60.001,1558178104,"201051344000469","174011545737251",29.74,7.30,0,311.39,352.27,9.6,7.3,0.044,1283595.3,1283595.3,164,0,0,0,L,1122011218,1,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178123,484905.00
05/18/2019 07:15,2,0.326,ACTIVE,211.48,335.14,60.006,1558178104,"201051344000585","174011545737251",29.16,8.50,0,322.51,345.06,9.6,7.4,0.035,1305286.5,1305286.5,162,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178123,484906.00
05/18/2019 07:15,2,0.307,ACTIVE,212.16,337.24,59.996,1558178104,"201051344000853","174011545737251",29.34,8.00,0,315.60,353.77,9.2,6.9,0.035,1306908.8,1306908.8,162,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178124,484907.00
05/18/2019 07:15,2,0.297,ACTIVE,211.48,335.14,60.006,1558178104,"201051344001145","174011545737251",28.92,8.00,0,318.30,349.86,8.7,6.5,0.035,1306665.1,1306665.1,163,0,0,0,L,1122011218,1,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178125,484908.00
05/18/2019 07:15,2,0.334,ACTIVE,211.48,335.14,60.006,1558178104,"201051344000438","174011545737251",29.34,8.00,0,318.30,348.36,10.0,7.7,0.044,1299892.0,1299892.0,163,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178126,484909.00
05/18/2019 07:15,2,0.320,ACTIVE,211.03,333.33,60.001,1558178104,"201051344001135","174011545737251",29.10,8.50,0,325.82,341.75,9.5,7.2,0.040,1286767.0,1286767.0,162,0,0,0,L,1122011218,1,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178127,484910.00
05/18/2019 07:15,2,0.232,ACTIVE,211.48,345.06,60.001,1558178104,"201051344000983","174011545737251",31.95,8.50,0,315.60,350.47,7.6,5.4,0.018,1304858.9,1304858.9,162,0,0,0,L,1122011218,1,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178128,484911.00
05/18/2019 07:15,2,0.322,ACTIVE,211.48,334.54,60.006,1558178104,"201051344001203","174011545737251",28.29,8.00,0,324.92,344.76,9.3,7.0,0.044,1294536.4,1294536.4,162,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178129,484912.00
05/18/2019 07:15,2,0.309,ACTIVE,211.25,334.54,60.043,1558178104,"201051344001230","174011545737251",29.22,8.00,0,310.79,357.38,9.2,7.0,0.044,1290387.2,1290387.2,164,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178130,484913.00
05/18/2019 07:15,2,0.318,ACTIVE,211.03,335.44,59.996,1558178104,"201051344000646","174011545737251",28.78,8.00,0,315.30,348.66,9.3,7.1,0.040,1284133.1,1284133.1,162,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178131,484914.00
05/18/2019 07:15,2,0.305,ACTIVE,211.93,334.84,60.006,1558178104,"201051344000867","174011545737251",29.12,9.00,0,307.78,357.08,9.1,6.8,0.035,1281998.1,1281998.1,162,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178132,484915.00
05/18/2019 07:15,2,0.328,ALERT,212.16,337.84,60.001,1558178104,"201051344000633","174011545737251",28.23,8.00,0,296.06,341.15,9.4,7.1,0.040,1279343.2,1279343.2,162,0,0,0,L,1122011218,1,121.33,121.78,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178134,484916.00
05/18/2019 07:15,2,0.342,ACTIVE,211.03,334.84,60.043,1558178104,"201051344000955","174011545737251",29.12,8.50,0,317.40,348.06,10.1,7.8,0.035,1304386.9,1304386.9,162,0,0,0,L,1122011218,1,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178135,484917.00
05/18/2019 07:15,2,0.316,ACTIVE,211.93,335.74,60.033,1558178104,"201051344000648","174011545737251",29.22,7.70,0,314.70,352.87,9.4,7.2,0.035,1294289.6,1294289.6,163,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178136,484918.00
05/18/2019 07:15,2,0.299,ACTIVE,211.93,336.04,60.001,1558178104,"201051344000645","174011545737251",29.10,9.00,0,316.20,351.07,8.8,6.6,0.040,1299384.2,1299384.2,162,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178137,484919.00
05/18/2019 07:15,2,0.314,ACTIVE,211.70,335.74,60.012,1558178104,"201051344000569","174011545737251",29.12,8.50,0,321.91,346.86,9.3,7.1,0.044,1315729.4,1315729.4,163,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178138,484920.00
05/18/2019 07:15,2,0.363,ALERT,211.93,339.34,59.975,1558178104,"179051228000119","174011545737251",29.52,10.70,0,294.86,342.65,10.9,8.6,0.035,102452.1,102452.1,162,0,0,0,L,46974696,1,120.88,122.01,0000,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558178140,484921.00
05/18/2019 07:30,2,0.588,ACTIVE,212.61,339.65,59.996,1558179005,"201051344000579","174011545737251",29.68,8.50,0,330.33,345.96,17.7,15.2,0.110,1315833.1,1315833.1,163,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179006,484922.00
05/18/2019 07:30,2,0.568,ACTIVE,211.93,337.84,59.964,1558179005,"201051344001025","174011545737251",30.06,8.00,0,328.82,345.66,17.3,14.8,0.106,1298771.6,1298771.6,163,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179007,484923.00
05/18/2019 07:30,2,0.592,ACTIVE,211.93,339.34,60.001,1558179005,"201051344001093","174011545737251",29.96,9.30,0,329.13,347.16,18.0,15.4,0.106,1282111.5,1282111.5,165,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179008,484924.00
05/18/2019 07:30,2,0.551,ACTIVE,212.38,338.14,60.006,1558179005,"201051344000458","174011545737251",29.82,10.00,0,330.33,345.36,16.7,14.2,0.106,1298442.6,1298442.6,163,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179009,484925.00
05/18/2019 07:30,2,0.594,ACTIVE,211.93,338.44,60.006,1558179005,"201051344000890","174011545737251",29.78,9.00,0,328.52,347.16,17.9,15.4,0.110,1296982.6,1296982.6,163,0,0,0,L,1122011218,1,122.01,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179010,484926.00
05/18/2019 07:30,2,0.527,ACTIVE,212.38,338.74,60.001,1558179005,"201051344000988","174011545737251",19.66,8.50,0,328.82,343.55,10.5,8.2,0.066,998475.8,998475.8,165,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179011,484927.00
05/18/2019 07:30,2,0.566,ACTIVE,212.38,339.34,60.001,1558179005,"201051344000582","174011545737251",29.72,8.00,0,329.73,345.66,17.1,14.5,0.106,1275431.4,1275431.4,163,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179012,484928.00
05/18/2019 07:30,2,0.555,ACTIVE,212.61,338.74,60.006,1558179005,"201051344000868","174011545737251",29.80,8.50,0,329.73,345.06,16.8,14.3,0.106,1283914.0,1283914.0,163,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179013,484929.00
05/18/2019 07:30,2,0.557,ACTIVE,212.83,339.65,60.001,1558179005,"201051344000576","174011545737251",29.52,8.50,0,329.73,345.66,16.6,14.1,0.102,1301655.3,1301655.3,164,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179014,484930.00
05/18/2019 07:30,2,0.537,ACTIVE,212.61,339.04,60.006,1558179005,"201051344001158","174011545737251",29.74,7.70,0,329.13,345.96,16.2,13.7,0.110,1278431.5,1278431.5,164,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179015,484931.00
05/18/2019 07:30,2,0.557,ACTIVE,212.16,339.65,60.028,1558179005,"201051344000917","174011545737251",29.84,9.70,0,328.82,345.96,16.9,14.4,0.102,1291983.0,1291983.0,165,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179016,484932.00
05/18/2019 07:30,2,0.596,ACTIVE,212.16,337.84,60.038,1558179005,"201051344000417","174011545737251",19.70,8.50,0,328.52,342.05,11.9,9.6,0.071,1033251.7,1033251.7,164,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179017,484933.00
05/18/2019 07:30,2,0.568,ACTIVE,212.16,339.95,60.012,1558179005,"201051344000685","174011545737251",29.22,8.50,0,329.13,346.26,16.9,14.3,0.115,1298412.9,1298412.9,166,0,0,0,L,1122011218,1,122.68,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179018,484934.00
05/18/2019 07:30,2,0.590,ACTIVE,212.16,339.34,60.001,1558179005,"201051344000651","174011545737251",29.06,8.00,0,329.13,345.66,17.4,14.9,0.110,1291623.4,1291623.4,163,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179019,484935.00
05/18/2019 07:30,2,0.557,ACTIVE,212.16,338.74,60.006,1558179005,"201051344000594","174011545737251",30.32,8.50,0,329.43,351.07,17.2,14.6,0.110,1303505.5,1303505.5,163,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179019,484936.00
05/18/2019 07:30,2,0.568,ACTIVE,212.61,339.04,60.017,1558179005,"201051344000469","174011545737251",29.84,7.70,0,329.43,345.66,17.2,14.7,0.110,1283598.0,1283598.0,165,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179020,484937.00
05/18/2019 07:30,2,0.578,ACTIVE,212.38,339.65,60.012,1558179005,"201051344000585","174011545737251",30.12,9.00,0,328.52,345.96,17.6,15.1,0.115,1305289.2,1305289.2,163,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179021,484938.00
05/18/2019 07:30,2,0.557,ACTIVE,213.06,340.55,59.996,1558179005,"201051344000853","174011545737251",29.46,8.50,0,331.23,347.46,16.6,14.1,0.106,1306911.3,1306911.3,163,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179022,484939.00
05/18/2019 07:30,2,0.545,ACTIVE,212.38,339.34,60.006,1558179005,"201051344001145","174011545737251",30.04,8.00,0,329.73,348.36,16.6,14.1,0.110,1306667.5,1306667.5,164,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179023,484940.00
05/18/2019 07:30,2,0.574,ACTIVE,212.16,339.04,60.012,1558179005,"201051344000438","174011545737251",30.69,8.50,0,328.52,346.86,17.9,15.3,0.106,1299894.8,1299894.8,164,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179024,484941.00
05/18/2019 07:30,2,0.570,ACTIVE,211.93,338.44,60.006,1558179005,"201051344001135","174011545737251",30.00,8.50,0,328.82,345.66,17.4,14.8,0.110,1286769.6,1286769.6,163,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179025,484942.00
05/18/2019 07:30,2,0.539,ACTIVE,212.61,338.74,60.043,1558179005,"201051344000983","174011545737251",30.16,9.30,0,330.33,378.72,16.5,14.0,0.110,1304860.5,1304860.5,163,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179026,484943.00
05/18/2019 07:30,2,0.568,ACTIVE,212.38,338.44,59.990,1558179005,"201051344001203","174011545737251",29.78,9.00,0,329.13,346.86,17.2,14.7,0.115,1294539.0,1294539.0,163,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179027,484944.00
05/18/2019 07:30,2,0.566,ACTIVE,212.16,339.04,60.001,1558179005,"201051344001230","174011545737251",29.60,8.50,0,327.32,345.66,17.0,14.5,0.110,1290389.7,1290389.7,165,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179028,484945.00
05/18/2019 07:30,2,0.566,ACTIVE,211.93,339.34,60.001,1558179005,"201051344000646","174011545737251",29.74,8.50,0,327.62,345.36,17.1,14.6,0.115,1284135.7,1284135.7,163,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179029,484946.00
05/18/2019 07:30,2,0.557,ACTIVE,212.83,339.04,60.012,1558179005,"201051344000867","174011545737251",29.58,9.30,0,329.43,345.36,16.7,14.2,0.106,1282000.6,1282000.6,163,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179030,484947.00
05/18/2019 07:30,2,0.566,ACTIVE,213.06,340.85,60.017,1558179005,"201051344000633","174011545737251",29.68,8.50,0,330.33,348.06,17.0,14.5,0.106,1279345.8,1279345.8,164,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179031,484948.00
05/18/2019 07:30,2,0.594,ACTIVE,211.70,338.44,60.006,1558179005,"201051344000955","174011545737251",29.84,9.00,0,327.62,345.36,18.0,15.4,0.115,1304389.7,1304389.7,163,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179032,484949.00
05/18/2019 07:30,2,0.559,ACTIVE,212.61,338.74,60.006,1558179005,"201051344000648","174011545737251",29.94,8.00,0,330.33,345.66,17.0,14.5,0.106,1294292.2,1294292.2,164,0,0,0,L,1122011218,1,120.42,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179032,484950.00
05/18/2019 07:30,2,0.549,ACTIVE,212.83,339.65,59.990,1558179005,"201051344000645","174011545737251",29.54,9.30,0,330.93,346.26,16.4,14.0,0.102,1299386.6,1299386.6,163,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179033,484951.00
05/18/2019 07:30,2,0.561,ACTIVE,212.61,339.04,59.996,1558179005,"201051344000569","174011545737251",29.74,9.00,0,330.33,345.66,16.9,14.4,0.110,1315732.0,1315732.0,164,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179034,484952.00
05/18/2019 07:30,2,0.613,ACTIVE,212.83,342.95,60.001,1558179005,"179051228000119","174011545737251",29.84,11.00,0,331.83,348.96,18.6,16.0,0.106,102455.0,102455.0,164,0,0,0,L,46974696,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179035,484953.00
05/18/2019 07:45,2,0.543,ACTIVE,212.61,339.04,59.980,1558179905,"201051344000579","174011545737251",28.84,9.30,0,331.23,348.66,15.9,13.4,0.093,1315836.8,1315836.8,164,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179906,484954.00
05/18/2019 07:45,2,0.520,ACTIVE,212.16,337.54,60.001,1558179905,"201051344001025","174011545737251",29.24,8.50,0,330.33,347.46,15.4,12.9,0.097,1298775.2,1298775.2,164,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179907,484955.00
05/18/2019 07:45,2,0.531,ACTIVE,212.16,338.44,59.990,1558179905,"201051344001093","174011545737251",29.90,9.70,0,330.33,347.76,16.1,13.6,0.088,1282115.3,1282115.3,166,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179908,484956.00
05/18/2019 07:45,2,0.508,ACTIVE,212.61,337.84,59.985,1558179905,"201051344000458","174011545737251",29.04,10.30,0,331.23,346.56,14.9,12.5,0.088,1298446.0,1298446.0,164,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179909,484957.00
05/18/2019 07:45,2,0.539,ACTIVE,211.93,336.64,59.990,1558179905,"201051344000890","174011545737251",29.68,9.30,0,330.63,347.16,16.2,13.8,0.093,1296986.4,1296986.4,164,0,0,0,L,1122011218,1,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179909,484958.00
05/18/2019 07:45,2,0.471,ACTIVE,212.61,339.04,59.985,1558179905,"201051344000988","174011545737251",19.62,9.00,0,330.33,345.66,9.4,7.1,0.062,998477.9,998477.9,166,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179910,484959.00
05/18/2019 07:45,2,0.512,ACTIVE,212.83,338.44,59.990,1558179905,"201051344000582","174011545737251",29.64,9.00,0,330.63,348.36,15.4,12.9,0.088,1275435.0,1275435.0,164,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179911,484960.00
05/18/2019 07:45,2,0.498,ACTIVE,212.61,339.04,59.990,1558179905,"201051344000868","174011545737251",29.32,9.00,0,329.73,347.46,14.8,12.4,0.084,1283917.5,1283917.5,164,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179912,484961.00
05/18/2019 07:45,2,0.475,ACTIVE,213.29,339.34,59.943,1558179905,"201051344000576","174011545737251",30.47,9.00,0,331.53,348.06,14.7,12.2,0.088,1301658.8,1301658.8,165,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179913,484962.00
05/18/2019 07:45,2,0.488,ACTIVE,212.83,339.04,59.985,1558179905,"201051344001158","174011545737251",29.10,8.50,0,330.93,347.76,14.4,12.0,0.093,1278434.9,1278434.9,165,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179914,484963.00
05/18/2019 07:45,2,0.500,ACTIVE,212.38,338.44,59.985,1558179905,"201051344000917","174011545737251",29.66,10.00,0,330.33,347.76,15.1,12.6,0.084,1291986.5,1291986.5,166,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179915,484964.00
05/18/2019 07:45,2,0.539,ACTIVE,212.38,336.64,59.990,1558179905,"201051344000417","174011545737251",19.62,9.00,0,330.33,344.45,10.7,8.4,0.057,1033254.1,1033254.1,165,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179916,484965.00
05/18/2019 07:45,2,0.516,ACTIVE,212.38,339.04,59.980,1558179905,"201051344000685","174011545737251",28.84,9.00,0,331.23,348.36,15.0,12.6,0.093,1298416.5,1298416.5,167,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179917,484966.00
05/18/2019 07:45,2,0.531,ACTIVE,212.38,338.74,60.033,1558179905,"201051344000651","174011545737251",29.12,8.50,0,331.53,347.76,15.7,13.2,0.093,1291627.1,1291627.1,164,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179918,484967.00
05/18/2019 07:45,2,0.488,ACTIVE,212.38,338.14,60.001,1558179905,"201051344000594","174011545737251",30.69,9.00,0,329.73,348.06,15.2,12.7,0.088,1303509.1,1303509.1,164,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179919,484968.00
05/18/2019 07:45,2,0.510,ACTIVE,212.83,339.34,60.017,1558179905,"201051344000469","174011545737251",29.58,8.00,0,330.03,348.06,15.3,12.8,0.088,1283601.5,1283601.5,166,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179920,484969.00
05/18/2019 07:45,2,0.529,ACTIVE,212.38,338.44,59.990,1558179905,"201051344000585","174011545737251",29.16,9.30,0,330.03,347.76,15.6,13.1,0.093,1305292.9,1305292.9,164,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179921,484970.00
05/18/2019 07:45,2,0.490,ACTIVE,213.29,339.95,60.022,1558179905,"201051344000853","174011545737251",29.96,9.00,0,333.03,348.66,14.9,12.4,0.084,1306914.7,1306914.7,164,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179922,484971.00
05/18/2019 07:45,2,0.490,ACTIVE,212.38,338.44,59.985,1558179905,"201051344001145","174011545737251",29.36,8.50,0,332.43,348.36,14.6,12.2,0.093,1306670.9,1306670.9,165,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179923,484972.00
05/18/2019 07:45,2,0.518,ACTIVE,212.38,338.14,59.990,1558179905,"201051344000438","174011545737251",30.38,9.00,0,330.93,348.06,16.0,13.5,0.088,1299898.5,1299898.5,165,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179924,484973.00
05/18/2019 07:45,2,0.521,ACTIVE,211.70,336.94,59.985,1558179905,"201051344001135","174011545737251",29.22,9.30,0,330.63,346.86,15.5,13.0,0.093,1286773.2,1286773.2,164,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179924,484974.00
05/18/2019 07:45,2,0.480,ACTIVE,212.61,337.84,59.996,1558179905,"201051344000983","174011545737251",30.08,9.30,0,330.63,347.16,14.7,12.2,0.088,1304863.9,1304863.9,164,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179925,484975.00
05/18/2019 07:45,2,0.541,ACTIVE,212.16,337.24,59.980,1558179905,"201051344001203","174011545737251",25.96,9.30,0,330.93,348.36,14.2,11.8,0.093,1294542.6,1294542.6,164,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179926,484976.00
