ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 07:45,2,0.512,ACTIVE,211.93,337.54,59.985,1558179905,"201051344001230","174011545737251",29.18,9.00,0,329.43,348.06,15.1,12.7,0.088,1290393.3,1290393.3,166,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179927,484977.00
05/18/2019 07:45,2,0.510,ACTIVE,211.70,337.84,59.990,1558179905,"201051344000646","174011545737251",29.70,9.00,0,330.03,348.06,15.3,12.9,0.093,1284139.3,1284139.3,164,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179928,484978.00
05/18/2019 07:45,2,0.504,ACTIVE,212.83,337.84,59.985,1558179905,"201051344000867","174011545737251",28.92,9.70,0,330.93,347.46,14.8,12.3,0.084,1282004.1,1282004.1,164,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179929,484979.00
05/18/2019 07:45,2,0.514,ACTIVE,213.06,340.55,59.990,1558179905,"201051344000633","174011545737251",28.90,9.00,0,331.83,350.47,15.1,12.6,0.088,1279349.3,1279349.3,165,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179930,484980.00
05/18/2019 07:45,2,0.537,ACTIVE,211.70,337.54,59.996,1558179905,"201051344000955","174011545737251",29.68,9.30,0,329.43,347.76,16.2,13.7,0.093,1304393.5,1304393.5,164,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179931,484981.00
05/18/2019 07:45,2,0.502,ACTIVE,212.83,338.44,59.996,1558179905,"201051344000648","174011545737251",29.52,8.50,0,331.53,347.76,15.0,12.6,0.084,1294295.7,1294295.7,165,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179932,484982.00
05/18/2019 07:45,2,0.490,ACTIVE,213.29,339.34,59.990,1558179905,"201051344000645","174011545737251",29.54,10.00,0,332.13,348.36,14.7,12.3,0.084,1299390.0,1299390.0,164,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179933,484983.00
05/18/2019 07:45,2,0.500,ACTIVE,212.61,338.44,60.022,1558179905,"201051344000569","174011545737251",29.48,9.30,0,331.53,347.46,15.0,12.5,0.088,1315735.5,1315735.5,165,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179934,484984.00
05/18/2019 07:45,2,0.547,ACTIVE,213.06,342.65,59.996,1558179905,"179051228000119","174011545737251",29.66,11.70,0,331.83,351.37,16.5,14.0,0.088,102458.8,102458.8,165,0,0,0,L,46974696,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558179935,484985.00
05/18/2019 08:00,2,0.395,ACTIVE,213.06,336.04,59.985,1558180804,"201051344000579","174011545737251",29.92,9.30,0,329.13,346.26,12.0,9.7,0.053,1315839.7,1315839.7,165,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180806,484986.00
05/18/2019 08:00,2,0.379,ACTIVE,212.83,335.14,59.975,1558180804,"201051344001025","174011545737251",29.54,9.00,0,328.22,345.66,11.3,9.0,0.053,1298778.1,1298778.1,165,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180807,484987.00
05/18/2019 08:00,2,0.408,ACTIVE,213.06,336.34,59.975,1558180804,"201051344001093","174011545737251",29.24,9.70,0,328.22,348.66,12.1,9.8,0.049,1282118.4,1282118.4,167,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180807,484988.00
05/18/2019 08:00,2,0.379,ACTIVE,212.83,335.74,59.980,1558180804,"201051344000458","174011545737251",28.92,10.70,0,328.82,346.26,11.1,8.8,0.053,1298448.8,1298448.8,165,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180809,484989.00
05/18/2019 08:00,2,0.404,ACTIVE,212.83,335.74,59.980,1558180804,"201051344000890","174011545737251",29.34,9.30,0,328.22,345.96,12.1,9.7,0.053,1296989.4,1296989.4,165,0,0,0,L,1122011218,1,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180809,484990.00
05/18/2019 08:00,2,0.359,ACTIVE,212.83,335.74,59.985,1558180804,"201051344000988","174011545737251",19.08,9.00,0,328.22,345.66,7.0,4.8,0.027,998479.4,998479.4,167,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180810,484991.00
05/18/2019 08:00,2,0.381,ACTIVE,213.29,336.34,59.975,1558180804,"201051344000582","174011545737251",29.14,9.00,0,328.52,345.66,11.3,8.9,0.057,1275437.9,1275437.9,165,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180811,484992.00
05/18/2019 08:00,2,0.371,ACTIVE,212.83,335.74,59.975,1558180804,"201051344000868","174011545737251",28.90,9.30,0,329.43,346.56,10.9,8.6,0.053,1283920.2,1283920.2,165,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180812,484993.00
05/18/2019 08:00,2,0.373,ACTIVE,213.51,337.54,59.985,1558180804,"201051344000576","174011545737251",28.98,9.30,0,330.33,347.16,10.9,8.6,0.053,1301661.4,1301661.4,166,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180813,484994.00
05/18/2019 08:00,2,0.355,ACTIVE,213.06,336.04,59.943,1558180804,"201051344001158","174011545737251",29.04,8.50,0,329.13,346.26,10.5,8.2,0.057,1278437.4,1278437.4,166,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180814,484995.00
05/18/2019 08:00,2,0.369,ACTIVE,213.06,336.64,59.975,1558180804,"201051344000917","174011545737251",28.94,10.30,0,327.32,346.26,10.9,8.6,0.053,1291989.3,1291989.3,167,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180815,484996.00
05/18/2019 08:00,2,0.424,ACTIVE,213.06,337.54,59.980,1558180804,"201051344000417","174011545737251",19.02,9.00,0,327.62,342.95,8.2,6.0,0.035,1033255.9,1033255.9,166,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180816,484997.00
05/18/2019 08:00,2,0.381,ACTIVE,213.29,337.24,59.996,1558180804,"201051344000685","174011545737251",28.01,9.30,0,329.43,347.16,10.8,8.5,0.053,1298419.3,1298419.3,168,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180817,484998.00
05/18/2019 08:00,2,0.385,ACTIVE,213.06,336.94,59.975,1558180804,"201051344000651","174011545737251",29.22,9.00,0,328.82,345.66,11.4,9.1,0.057,1291630.0,1291630.0,165,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180818,484999.00
05/18/2019 08:00,2,0.379,ACTIVE,212.61,336.04,59.985,1558180804,"201051344000594","174011545737251",29.18,9.00,0,327.92,345.96,11.2,8.9,0.057,1303512.0,1303512.0,165,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180819,485000.00
05/18/2019 08:00,2,0.373,ACTIVE,213.06,336.34,59.969,1558180804,"201051344000469","174011545737251",29.70,8.00,0,328.82,347.16,11.3,9.0,0.057,1283604.4,1283604.4,167,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180820,485001.00
05/18/2019 08:00,2,0.387,ACTIVE,213.06,336.94,59.996,1558180804,"201051344000585","174011545737251",29.42,9.70,0,328.22,347.16,11.6,9.2,0.057,1305295.8,1305295.8,165,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180821,485002.00
05/18/2019 08:00,2,0.355,ACTIVE,213.51,337.54,59.980,1558180804,"201051344000853","174011545737251",29.78,9.30,0,330.63,347.76,10.8,8.5,0.053,1306917.4,1306917.4,165,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180821,485003.00
05/18/2019 08:00,2,0.357,ACTIVE,213.29,336.94,59.980,1558180804,"201051344001145","174011545737251",29.00,8.50,0,329.73,348.06,10.5,8.2,0.057,1306673.6,1306673.6,166,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180822,485004.00
05/18/2019 08:00,2,0.391,ACTIVE,213.06,336.34,59.938,1558180804,"201051344000438","174011545737251",29.62,9.00,0,328.82,345.96,11.8,9.4,0.053,1299901.5,1299901.5,166,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180823,485005.00
05/18/2019 08:00,2,0.383,ACTIVE,212.61,334.54,59.980,1558180804,"201051344001135","174011545737251",29.16,9.30,0,328.22,344.76,11.3,9.0,0.057,1286776.1,1286776.1,165,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180824,485006.00
05/18/2019 08:00,2,0.369,ACTIVE,213.06,335.44,59.980,1558180804,"201051344000983","174011545737251",28.19,9.70,0,328.82,346.26,10.6,8.3,0.053,1304866.6,1304866.6,165,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180825,485007.00
05/18/2019 08:00,2,0.375,ACTIVE,213.06,335.74,59.975,1558180804,"201051344001203","174011545737251",28.65,9.30,0,328.22,347.46,10.9,8.6,0.057,1294545.4,1294545.4,165,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180826,485008.00
05/18/2019 08:00,2,0.373,ACTIVE,212.83,336.04,59.980,1558180804,"201051344001230","174011545737251",28.75,9.00,0,327.92,345.06,10.9,8.6,0.053,1290396.0,1290396.0,167,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180827,485009.00
05/18/2019 08:00,2,0.377,ACTIVE,212.61,336.34,59.975,1558180804,"201051344000646","174011545737251",29.14,9.00,0,327.92,345.36,11.2,8.9,0.057,1284142.1,1284142.1,165,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180828,485010.00
05/18/2019 08:00,2,0.377,ACTIVE,213.06,335.14,60.001,1558180804,"201051344000867","174011545737251",28.13,10.00,0,329.43,345.66,10.8,8.5,0.057,1282006.8,1282006.8,165,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180829,485011.00
05/18/2019 08:00,2,0.383,ACTIVE,213.51,338.14,60.012,1558180804,"201051344000633","174011545737251",28.39,9.00,0,330.03,348.36,11.0,8.7,0.053,1279352.1,1279352.1,166,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180830,485012.00
05/18/2019 08:00,2,0.400,ACTIVE,212.61,335.44,60.012,1558180804,"201051344000955","174011545737251",29.24,9.30,0,327.62,345.36,11.9,9.5,0.053,1304396.5,1304396.5,165,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180831,485013.00
05/18/2019 08:00,2,0.373,ACTIVE,213.06,336.04,59.969,1558180804,"201051344000648","174011545737251",29.18,8.50,0,329.43,346.26,11.1,8.8,0.049,1294298.4,1294298.4,166,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180832,485014.00
05/18/2019 08:00,2,0.371,ACTIVE,213.29,336.64,59.980,1558180804,"201051344000645","174011545737251",27.95,10.00,0,330.33,346.56,10.6,8.3,0.053,1299392.6,1299392.6,165,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180833,485015.00
05/18/2019 08:00,2,0.367,ACTIVE,213.06,336.04,59.953,1558180804,"201051344000569","174011545737251",29.26,9.30,0,329.13,346.86,10.9,8.6,0.057,1315738.2,1315738.2,166,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180834,485016.00
05/18/2019 08:00,2,0.414,ACTIVE,213.29,339.65,60.006,1558180804,"179051228000119","174011545737251",29.62,11.70,0,331.53,350.77,12.4,10.1,0.044,102462.0,102462.0,166,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558180835,485017.00
05/18/2019 08:15,2,0.344,ACTIVE,212.38,334.54,59.996,1558181704,"201051344000579","174011545737251",29.56,9.00,0,330.33,344.76,10.3,8.0,0.040,1315842.0,1315842.0,166,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181705,485018.00
05/18/2019 08:15,2,0.328,ACTIVE,211.48,332.13,59.985,1558181704,"201051344001025","174011545737251",28.69,9.00,0,329.43,342.95,9.6,7.3,0.040,1298780.2,1298780.2,166,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181706,485019.00
05/18/2019 08:15,2,0.355,ACTIVE,211.70,334.24,59.980,1558181704,"201051344001093","174011545737251",28.84,10.00,0,328.22,342.05,10.4,8.1,0.040,1282120.7,1282120.7,168,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181707,485020.00
05/18/2019 08:15,2,0.318,ACTIVE,212.38,334.24,59.964,1558181704,"201051344000458","174011545737251",29.06,10.30,0,329.43,342.65,9.5,7.2,0.035,1298450.9,1298450.9,166,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181708,485021.00
05/18/2019 08:15,2,0.342,ACTIVE,211.48,332.73,59.980,1558181704,"201051344000890","174011545737251",29.60,9.30,0,329.43,342.65,10.3,8.0,0.044,1296991.7,1296991.7,166,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181709,485022.00
05/18/2019 08:15,2,0.314,ACTIVE,212.61,336.04,59.948,1558181704,"201051344000988","174011545737251",18.19,9.00,0,327.92,344.76,5.8,3.7,0.022,998480.5,998480.5,168,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181710,485023.00
05/18/2019 08:15,2,0.322,ACTIVE,212.16,334.24,59.990,1558181704,"201051344000582","174011545737251",28.96,9.00,0,329.73,342.95,9.5,7.2,0.035,1275440.0,1275440.0,166,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181711,485024.00
05/18/2019 08:15,2,0.314,ACTIVE,212.38,334.54,59.990,1558181704,"201051344000868","174011545737251",28.98,9.00,0,329.43,345.06,9.2,7.0,0.031,1283922.2,1283922.2,166,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181712,485025.00
05/18/2019 08:15,2,0.322,ACTIVE,213.06,336.04,60.028,1558181704,"201051344000576","174011545737251",28.67,9.30,0,329.73,344.45,9.3,7.1,0.040,1301663.4,1301663.4,167,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181713,485026.00
05/18/2019 08:15,2,0.303,ACTIVE,212.61,334.84,59.985,1558181704,"201051344001158","174011545737251",28.84,8.50,0,329.73,342.35,8.9,6.6,0.035,1278439.3,1278439.3,167,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181714,485027.00
05/18/2019 08:15,2,0.314,ACTIVE,211.93,334.24,59.980,1558181704,"201051344000917","174011545737251",28.86,10.30,0,328.52,342.95,9.2,7.0,0.040,1291991.3,1291991.3,168,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181715,485028.00
05/18/2019 08:15,2,0.395,ACTIVE,211.93,332.73,59.990,1558181704,"201051344000417","174011545737251",18.19,9.00,0,329.73,340.85,7.3,5.1,0.022,1033257.4,1033257.4,167,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181715,485029.00
05/18/2019 08:15,2,0.322,ACTIVE,211.93,334.24,59.980,1558181704,"201051344000685","174011545737251",28.49,9.00,0,330.03,343.55,9.4,7.1,0.044,1298421.3,1298421.3,169,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181716,485030.00
05/18/2019 08:15,2,0.344,ACTIVE,211.93,334.24,59.990,1558181704,"201051344000651","174011545737251",27.61,9.00,0,330.03,342.95,9.6,7.4,0.044,1291632.1,1291632.1,166,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181717,485031.00
05/18/2019 08:15,2,0.330,ACTIVE,212.38,335.74,59.980,1558181704,"201051344000594","174011545737251",28.94,9.00,0,328.82,343.25,9.7,7.4,0.044,1303514.1,1303514.1,166,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181718,485032.00
05/18/2019 08:15,2,0.336,ACTIVE,212.61,335.74,59.980,1558181704,"201051344000469","174011545737251",28.21,8.00,0,329.43,343.25,9.7,7.4,0.040,1283606.5,1283606.5,168,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181719,485033.00
05/18/2019 08:15,2,0.340,ACTIVE,211.93,334.54,60.006,1558181704,"201051344000585","174011545737251",28.55,9.30,0,328.52,342.95,9.9,7.6,0.049,1305298.0,1305298.0,166,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181720,485034.00
05/18/2019 08:15,2,0.309,ACTIVE,213.29,336.94,59.985,1558181704,"201051344000853","174011545737251",29.50,9.00,0,330.63,344.15,9.2,7.0,0.035,1306919.5,1306919.5,166,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181721,485035.00
05/18/2019 08:15,2,0.303,ACTIVE,211.93,333.93,59.980,1558181704,"201051344001145","174011545737251",28.71,8.50,0,330.63,343.55,8.9,6.6,0.044,1306675.5,1306675.5,167,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181722,485036.00
05/18/2019 08:15,2,0.340,ACTIVE,211.93,333.63,60.012,1558181704,"201051344000438","174011545737251",29.20,9.00,0,329.73,342.95,10.1,7.8,0.040,1299903.8,1299903.8,167,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181723,485037.00
05/18/2019 08:15,2,0.318,ACTIVE,211.48,332.43,59.980,1558181704,"201051344001135","174011545737251",29.80,9.30,0,328.82,342.35,9.6,7.3,0.040,1286778.3,1286778.3,166,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181724,485038.00
05/18/2019 08:15,2,0.314,ACTIVE,212.61,335.14,59.980,1558181704,"201051344000983","174011545737251",28.73,9.70,0,328.82,343.55,9.2,6.9,0.049,1304868.6,1304868.6,166,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181725,485039.00
05/18/2019 08:15,2,0.324,ACTIVE,211.70,333.03,59.953,1558181704,"201051344001203","174011545737251",28.45,9.30,0,329.73,344.45,9.4,7.1,0.044,1294547.4,1294547.4,166,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181726,485040.00
05/18/2019 08:15,2,0.311,ACTIVE,211.70,333.03,60.001,1558181704,"201051344001230","174011545737251",29.22,9.00,0,328.82,341.75,9.3,7.0,0.040,1290398.0,1290398.0,168,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181727,485041.00
05/18/2019 08:15,2,0.326,ACTIVE,211.48,333.63,60.022,1558181704,"201051344000646","174011545737251",28.75,9.00,0,328.82,342.65,9.5,7.3,0.044,1284144.3,1284144.3,166,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181728,485042.00
05/18/2019 08:15,2,0.312,ACTIVE,212.83,334.54,59.985,1558181704,"201051344000867","174011545737251",28.94,10.00,0,328.82,342.05,9.2,7.0,0.040,1282008.8,1282008.8,166,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181729,485043.00
05/18/2019 08:15,2,0.320,ACTIVE,213.06,337.24,59.980,1558181704,"201051344000633","174011545737251",29.12,9.00,0,330.63,346.86,9.5,7.3,0.035,1279354.2,1279354.2,167,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181730,485044.00
05/18/2019 08:15,2,0.354,ACTIVE,211.48,333.03,60.006,1558181704,"201051344000955","174011545737251",28.57,9.30,0,327.92,341.75,10.2,8.0,0.044,1304398.8,1304398.8,166,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181731,485045.00
05/18/2019 08:15,2,0.320,ACTIVE,212.61,335.14,59.990,1558181704,"201051344000648","174011545737251",29.00,8.50,0,330.03,343.55,9.4,7.2,0.035,1294300.5,1294300.5,167,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181731,485046.00
05/18/2019 08:15,2,0.314,ACTIVE,212.83,335.44,59.985,1558181704,"201051344000645","174011545737251",27.99,10.00,0,330.03,342.35,8.9,6.7,0.035,1299394.5,1299394.5,166,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181732,485047.00
05/18/2019 08:15,2,0.320,ACTIVE,212.61,335.44,59.985,1558181704,"201051344000569","174011545737251",28.71,9.30,0,330.33,342.05,9.3,7.1,0.044,1315740.3,1315740.3,167,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181733,485048.00
05/18/2019 08:15,2,0.365,ACTIVE,212.83,338.74,59.985,1558181704,"179051228000119","174011545737251",29.40,11.70,0,331.23,350.47,10.9,8.6,0.035,102462.7,102462.7,167,0,0,0,L,46974696,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558181734,485049.00
05/18/2019 08:30,2,0.318,ACTIVE,212.38,335.14,60.001,1558182604,"201051344000579","174011545737251",28.75,9.30,0,329.43,341.15,9.3,7.1,0.027,1315844.0,1315844.0,167,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182605,485050.00
05/18/2019 08:30,2,0.293,ACTIVE,211.48,332.13,59.959,1558182604,"201051344001025","174011545737251",28.59,9.00,0,327.02,340.25,8.5,6.3,0.031,1298782.1,1298782.1,167,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182606,485051.00
05/18/2019 08:30,2,0.326,ACTIVE,211.70,333.33,60.006,1558182604,"201051344001093","174011545737251",28.07,10.00,0,327.92,340.55,9.3,7.1,0.031,1282122.7,1282122.7,169,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182607,485052.00
05/18/2019 08:30,2,0.291,ACTIVE,212.16,334.54,59.990,1558182604,"201051344000458","174011545737251",28.53,10.30,0,329.13,340.25,8.4,6.2,0.031,1298452.8,1298452.8,167,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182608,485053.00
05/18/2019 08:30,2,0.318,ACTIVE,211.48,332.13,59.996,1558182604,"201051344000890","174011545737251",28.63,9.70,0,327.32,340.55,9.3,7.0,0.035,1296993.8,1296993.8,167,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182608,485054.00
05/18/2019 08:30,2,0.273,ACTIVE,212.16,336.04,60.001,1558182604,"201051344000988","174011545737251",18.17,9.00,0,327.32,340.85,5.1,3.0,0.018,998481.5,998481.5,169,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182609,485055.00
05/18/2019 08:30,2,0.301,ACTIVE,212.16,333.63,60.006,1558182604,"201051344000582","174011545737251",27.53,9.00,0,327.62,340.55,8.4,6.2,0.035,1275441.8,1275441.8,167,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182610,485056.00
05/18/2019 08:30,2,0.285,ACTIVE,212.38,335.14,60.001,1558182604,"201051344000868","174011545737251",28.37,9.00,0,329.73,340.25,8.2,6.0,0.031,1283924.0,1283924.0,167,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182611,485057.00
05/18/2019 08:30,2,0.283,ACTIVE,212.83,336.64,59.964,1558182604,"201051344000576","174011545737251",29.02,9.30,0,329.43,342.35,8.3,6.1,0.027,1301665.2,1301665.2,168,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182612,485058.00
05/18/2019 08:30,2,0.273,ACTIVE,212.61,335.74,60.001,1558182604,"201051344001158","174011545737251",28.01,8.50,0,328.22,341.45,7.8,5.6,0.031,1278441.0,1278441.0,168,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182613,485059.00
05/18/2019 08:30,2,0.283,ACTIVE,211.70,334.24,60.001,1558182604,"201051344000917","174011545737251",28.23,10.30,0,326.42,340.25,8.1,5.9,0.027,1291993.1,1291993.1,169,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182614,485060.00
05/18/2019 08:30,2,0.344,ACTIVE,211.70,332.73,60.001,1558182604,"201051344000417","174011545737251",18.49,9.00,0,326.42,339.04,6.5,4.3,0.018,1033258.7,1033258.7,168,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182615,485061.00
05/18/2019 08:30,2,0.283,ACTIVE,211.93,334.24,59.975,1558182604,"201051344000685","174011545737251",28.51,9.30,0,327.02,341.15,8.2,6.0,0.031,1298423.1,1298423.1,170,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182616,485062.00
05/18/2019 08:30,2,0.289,ACTIVE,211.93,333.63,60.001,1558182604,"201051344000651","174011545737251",29.14,9.00,0,327.32,340.25,8.6,6.3,0.035,1291634.0,1291634.0,167,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182617,485063.00
05/18/2019 08:30,2,0.295,ACTIVE,212.16,335.14,59.980,1558182604,"201051344000594","174011545737251",28.57,9.30,0,327.92,340.85,8.6,6.3,0.031,1303515.9,1303515.9,167,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182618,485064.00
05/18/2019 08:30,2,0.301,ACTIVE,212.61,335.74,60.006,1558182604,"201051344000469","174011545737251",28.37,8.50,0,327.32,341.45,8.7,6.4,0.035,1283608.4,1283608.4,169,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182619,485065.00
05/18/2019 08:30,2,0.287,ACTIVE,211.93,333.33,60.006,1558182604,"201051344000585","174011545737251",29.66,9.30,0,327.92,340.55,8.7,6.5,0.031,1305299.9,1305299.9,167,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182620,485066.00
05/18/2019 08:30,2,0.281,ACTIVE,213.06,336.34,60.001,1558182604,"201051344000853","174011545737251",28.65,9.30,0,331.23,342.35,8.2,6.0,0.031,1306921.2,1306921.2,167,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182621,485067.00
05/18/2019 08:30,2,0.268,ACTIVE,211.93,333.63,59.990,1558182604,"201051344001145","174011545737251",28.39,9.00,0,328.82,340.85,7.7,5.5,0.027,1306677.2,1306677.2,168,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182621,485068.00
05/18/2019 08:30,2,0.307,ACTIVE,211.70,333.33,60.001,1558182604,"201051344000438","174011545737251",28.80,9.00,0,328.52,340.55,9.0,6.7,0.031,1299905.7,1299905.7,168,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182622,485069.00
05/18/2019 08:30,2,0.283,ACTIVE,211.48,332.43,60.006,1558182604,"201051344001135","174011545737251",29.38,9.30,0,327.32,339.95,8.5,6.2,0.022,1286780.1,1286780.1,167,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182623,485070.00
05/18/2019 08:30,2,0.277,ACTIVE,212.38,334.54,59.996,1558182604,"201051344000983","174011545737251",28.67,9.70,0,328.22,340.55,8.1,5.9,0.027,1304870.3,1304870.3,167,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182624,485071.00
05/18/2019 08:30,2,0.287,ACTIVE,211.70,332.73,60.001,1558182604,"201051344001203","174011545737251",28.21,9.30,0,328.22,341.15,8.3,6.1,0.031,1294549.2,1294549.2,167,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182625,485072.00
05/18/2019 08:30,2,0.281,ACTIVE,211.70,332.13,59.975,1558182604,"201051344001230","174011545737251",28.63,9.00,0,326.42,339.34,8.2,6.0,0.031,1290399.8,1290399.8,169,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182626,485073.00
05/18/2019 08:30,2,0.291,ACTIVE,211.48,333.33,60.038,1558182604,"201051344000646","174011545737251",28.19,9.00,0,326.72,340.85,8.4,6.2,0.031,1284146.1,1284146.1,167,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182627,485074.00
05/18/2019 08:30,2,0.291,ACTIVE,212.83,335.74,60.006,1558182604,"201051344000867","174011545737251",25.80,10.00,0,329.13,340.85,7.6,5.4,0.018,1282010.6,1282010.6,167,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182628,485075.00
05/18/2019 08:30,2,0.289,ACTIVE,212.83,336.64,60.006,1558182604,"201051344000633","174011545737251",28.80,9.00,0,329.43,343.25,8.4,6.2,0.031,1279356.0,1279356.0,168,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182629,485076.00
05/18/2019 08:30,2,0.314,ACTIVE,211.25,332.73,59.969,1558182604,"201051344000955","174011545737251",28.51,9.30,0,326.72,340.55,9.1,6.9,0.031,1304400.8,1304400.8,167,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182630,485077.00
05/18/2019 08:30,2,0.289,ACTIVE,212.61,334.84,60.012,1558182604,"201051344000648","174011545737251",28.61,9.00,0,330.03,341.15,8.4,6.2,0.031,1294302.3,1294302.3,168,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182631,485078.00
05/18/2019 08:30,2,0.275,ACTIVE,212.83,335.44,60.006,1558182604,"201051344000645","174011545737251",27.85,10.00,0,330.33,341.15,7.8,5.6,0.031,1299396.2,1299396.2,167,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182632,485079.00
05/18/2019 08:30,2,0.283,ACTIVE,212.61,335.14,60.012,1558182604,"201051344000569","174011545737251",28.43,9.70,0,329.73,340.55,8.2,6.0,0.031,1315742.0,1315742.0,168,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182632,485080.00
05/18/2019 08:30,2,0.330,ACTIVE,212.83,338.74,60.012,1558182604,"179051228000119","174011545737251",29.24,11.70,0,330.33,345.66,9.8,7.6,0.027,102464.9,102464.9,168,0,0,0,L,46974696,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558182634,485081.00
05/18/2019 08:45,2,0.295,ACTIVE,213.51,334.54,59.990,1558183504,"201051344000579","174011545737251",29.30,9.00,0,330.33,340.55,8.8,6.6,0.027,1315845.7,1315845.7,168,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183505,485082.00
05/18/2019 08:45,2,0.270,ACTIVE,213.51,334.24,59.975,1558183504,"201051344001025","174011545737251",28.92,9.00,0,327.02,339.65,8.0,5.7,0.031,1298783.5,1298783.5,168,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183506,485083.00
05/18/2019 08:45,2,0.289,ACTIVE,213.74,335.44,59.990,1558183504,"201051344001093","174011545737251",29.64,9.70,0,327.02,340.25,8.7,6.5,0.027,1282124.4,1282124.4,170,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183507,485084.00
05/18/2019 08:45,2,0.273,ACTIVE,213.29,334.24,59.964,1558183504,"201051344000458","174011545737251",28.39,10.30,0,329.13,341.45,7.9,5.7,0.022,1298454.2,1298454.2,168,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183508,485085.00
05/18/2019 08:45,2,0.297,ACTIVE,213.74,334.84,59.996,1558183504,"201051344000890","174011545737251",28.43,9.30,0,326.72,339.65,8.6,6.4,0.031,1296995.3,1296995.3,168,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183509,485086.00
05/18/2019 08:45,2,0.246,ACTIVE,213.29,335.74,59.990,1558183504,"201051344000988","174011545737251",18.57,9.00,0,327.92,341.45,4.7,2.6,0.022,998482.1,998482.1,170,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183510,485087.00
05/18/2019 08:45,2,0.275,ACTIVE,214.19,336.34,59.996,1558183504,"201051344000582","174011545737251",28.47,9.00,0,327.62,339.65,7.9,5.7,0.027,1275443.3,1275443.3,168,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183511,485088.00
05/18/2019 08:45,2,0.262,ACTIVE,213.51,334.54,59.964,1558183504,"201051344000868","174011545737251",29.10,9.00,0,329.73,340.55,7.7,5.5,0.027,1283925.4,1283925.4,168,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183512,485089.00
05/18/2019 08:45,2,0.270,ACTIVE,213.96,336.04,59.990,1558183504,"201051344000576","174011545737251",28.96,9.30,0,329.73,341.75,7.9,5.7,0.018,1301666.6,1301666.6,169,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183513,485090.00
05/18/2019 08:45,2,0.256,ACTIVE,213.51,334.54,60.022,1558183504,"201051344001158","174011545737251",28.45,8.50,0,328.52,340.85,7.4,5.2,0.027,1278442.2,1278442.2,169,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183514,485091.00
05/18/2019 08:45,2,0.268,ACTIVE,213.96,336.04,60.001,1558183504,"201051344000917","174011545737251",28.29,10.30,0,327.02,339.95,7.7,5.5,0.022,1291994.4,1291994.4,170,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183514,485092.00
05/18/2019 08:45,2,0.324,ACTIVE,213.96,335.44,60.038,1558183504,"201051344000417","174011545737251",18.47,9.00,0,326.42,338.14,6.1,4.0,0.013,1033259.7,1033259.7,169,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183515,485093.00
05/18/2019 08:45,2,0.266,ACTIVE,213.96,336.94,60.012,1558183504,"201051344000685","174011545737251",28.25,9.00,0,327.32,339.95,7.7,5.5,0.027,1298424.4,1298424.4,171,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183516,485094.00
05/18/2019 08:45,2,0.279,ACTIVE,213.74,336.04,60.012,1558183504,"201051344000651","174011545737251",28.65,9.00,0,328.22,339.95,8.1,5.9,0.027,1291635.5,1291635.5,168,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183517,485095.00
05/18/2019 08:45,2,0.277,ACTIVE,213.06,334.54,59.990,1558183504,"201051344000594","174011545737251",28.65,9.00,0,327.92,340.25,8.1,5.9,0.027,1303517.4,1303517.4,168,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183518,485096.00
05/18/2019 08:45,2,0.277,ACTIVE,213.29,334.54,60.038,1558183504,"201051344000469","174011545737251",29.04,8.00,0,328.52,340.25,8.2,6.0,0.027,1283609.9,1283609.9,170,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183519,485097.00
05/18/2019 08:45,2,0.283,ACTIVE,213.96,335.74,60.012,1558183504,"201051344000585","174011545737251",28.49,9.30,0,327.32,340.25,8.2,6.0,0.031,1305301.4,1305301.4,168,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183520,485098.00
05/18/2019 08:45,2,0.273,ACTIVE,213.96,336.34,60.049,1558183504,"201051344000853","174011545737251",27.93,9.30,0,330.93,342.35,7.8,5.6,0.022,1306922.6,1306922.6,168,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183521,485099.00
05/18/2019 08:45,2,0.238,ACTIVE,213.96,336.34,60.017,1558183504,"201051344001145","174011545737251",29.22,8.50,0,328.82,340.25,7.1,4.9,0.027,1306678.5,1306678.5,169,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183522,485100.00
05/18/2019 08:45,2,0.279,ACTIVE,213.96,335.74,60.012,1558183504,"201051344000438","174011545737251",29.78,9.00,0,327.62,340.25,8.4,6.2,0.022,1299907.3,1299907.3,169,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183523,485101.00
05/18/2019 08:45,2,0.275,ACTIVE,213.29,334.24,60.017,1558183504,"201051344001135","174011545737251",28.65,9.30,0,327.32,339.04,8.0,5.8,0.027,1286781.6,1286781.6,168,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183524,485102.00
05/18/2019 08:45,2,0.268,ACTIVE,213.29,334.24,60.017,1558183504,"201051344000983","174011545737251",28.31,9.30,0,329.13,339.65,7.7,5.5,0.022,1304871.7,1304871.7,168,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183525,485103.00
05/18/2019 08:45,2,0.268,ACTIVE,213.74,334.84,60.012,1558183504,"201051344001203","174011545737251",28.53,9.30,0,327.92,340.55,7.8,5.6,0.027,1294550.6,1294550.6,168,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183526,485104.00
05/18/2019 08:45,2,0.270,ACTIVE,213.51,334.84,60.054,1558183504,"201051344001230","174011545737251",28.15,8.50,0,326.72,338.74,7.7,5.5,0.027,1290401.2,1290401.2,170,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183526,485105.00
05/18/2019 08:45,2,0.271,ACTIVE,213.29,335.74,60.022,1558183504,"201051344000646","174011545737251",28.49,9.00,0,326.12,339.04,7.9,5.7,0.027,1284147.5,1284147.5,168,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183527,485106.00
05/18/2019 08:45,2,0.260,ACTIVE,213.51,334.54,60.022,1558183504,"201051344000867","174011545737251",28.80,10.00,0,329.73,339.34,7.6,5.4,0.022,1282012.0,1282012.0,168,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183528,485107.00
05/18/2019 08:45,2,0.273,ACTIVE,213.96,336.64,60.017,1558183504,"201051344000633","174011545737251",28.53,9.00,0,329.43,343.25,7.9,5.7,0.018,1279357.4,1279357.4,169,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183529,485108.00
05/18/2019 08:45,2,0.289,ACTIVE,213.29,335.14,60.017,1558183504,"201051344000955","174011545737251",29.40,9.30,0,326.72,339.34,8.6,6.4,0.031,1304402.4,1304402.4,168,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183530,485109.00
05/18/2019 08:45,2,0.277,ACTIVE,213.51,334.54,60.022,1558183504,"201051344000648","174011545737251",28.29,8.50,0,330.03,341.15,8.0,5.8,0.022,1294303.7,1294303.7,169,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183531,485110.00
05/18/2019 08:45,2,0.254,ACTIVE,213.74,335.14,60.033,1558183504,"201051344000645","174011545737251",28.13,10.00,0,330.33,340.55,7.3,5.1,0.022,1299397.5,1299397.5,168,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183532,485111.00
05/18/2019 08:45,2,0.256,ACTIVE,213.29,334.84,60.022,1558183504,"201051344000569","174011545737251",29.38,9.30,0,330.33,340.55,7.7,5.5,0.027,1315743.4,1315743.4,169,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183533,485112.00
05/18/2019 08:45,2,0.318,ACTIVE,213.74,338.14,60.033,1558183504,"179051228000119","174011545737251",29.08,11.70,0,331.23,345.66,9.4,7.2,0.022,102466.6,102466.6,169,0,0,0,L,46974696,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558183534,485113.00
05/18/2019 09:00,2,0.332,ACTIVE,212.16,335.14,59.964,1558184404,"201051344000579","174011545737251",29.06,9.00,0,329.13,339.95,9.8,7.5,0.040,1315847.4,1315847.4,169,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184406,485114.00
05/18/2019 09:00,2,0.311,ACTIVE,211.70,332.73,59.990,1558184404,"201051344001025","174011545737251",28.71,8.50,0,330.03,340.85,9.1,6.8,0.040,1298785.1,1298785.1,169,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184407,485115.00
05/18/2019 09:00,2,0.336,ACTIVE,211.93,334.24,59.953,1558184404,"201051344001093","174011545737251",28.77,9.70,0,329.13,340.25,9.8,7.6,0.035,1282126.1,1282126.1,171,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184407,485116.00
05/18/2019 09:00,2,0.303,ACTIVE,212.16,334.24,59.990,1558184404,"201051344000458","174011545737251",28.88,10.30,0,330.33,339.65,8.9,6.7,0.035,1298455.7,1298455.7,169,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184408,485117.00
05/18/2019 09:00,2,0.336,ACTIVE,211.70,333.33,59.990,1558184404,"201051344000890","174011545737251",28.57,9.00,0,329.43,340.55,9.8,7.5,0.035,1296997.0,1296997.0,169,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184409,485118.00
05/18/2019 09:00,2,0.287,ACTIVE,212.16,335.44,59.959,1558184404,"201051344000988","174011545737251",18.65,9.00,0,322.81,345.96,5.5,3.3,0.013,998482.8,998482.8,171,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184410,485119.00
05/18/2019 09:00,2,0.311,ACTIVE,212.38,334.84,60.033,1558184404,"201051344000582","174011545737251",28.71,9.00,0,330.03,340.55,9.0,6.8,0.035,1275444.8,1275444.8,169,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184411,485120.00
05/18/2019 09:00,2,0.303,ACTIVE,212.16,334.84,60.017,1558184404,"201051344000868","174011545737251",28.73,9.30,0,328.82,340.55,8.8,6.6,0.035,1283926.9,1283926.9,169,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184412,485121.00
