ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 09:00,2,0.291,ACTIVE,212.83,335.44,59.969,1558184404,"201051344000576","174011545737251",29.92,9.30,0,330.03,341.15,8.9,6.6,0.031,1301668.1,1301668.1,170,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184413,485122.00
05/18/2019 09:00,2,0.281,ACTIVE,212.38,334.84,59.964,1558184404,"201051344001158","174011545737251",29.20,8.50,0,328.82,340.25,8.4,6.2,0.035,1278443.6,1278443.6,170,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184414,485123.00
05/18/2019 09:00,2,0.287,ACTIVE,212.16,334.24,60.001,1558184404,"201051344000917","174011545737251",29.58,10.30,0,328.82,341.15,8.7,6.4,0.035,1291995.9,1291995.9,171,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184415,485124.00
05/18/2019 09:00,2,0.363,ACTIVE,212.16,333.33,59.990,1558184404,"201051344000417","174011545737251",18.73,9.00,0,322.21,346.86,6.9,4.7,0.022,1033260.7,1033260.7,170,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184416,485125.00
05/18/2019 09:00,2,0.303,ACTIVE,212.38,334.84,59.990,1558184404,"201051344000685","174011545737251",28.67,8.50,0,330.93,341.75,8.8,6.6,0.035,1298425.9,1298425.9,172,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184417,485126.00
05/18/2019 09:00,2,0.316,ACTIVE,212.16,334.84,59.990,1558184404,"201051344000651","174011545737251",28.82,9.00,0,330.03,340.55,9.3,7.0,0.040,1291637.0,1291637.0,169,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184418,485127.00
05/18/2019 09:00,2,0.314,ACTIVE,212.16,334.24,60.001,1558184404,"201051344000594","174011545737251",28.82,9.00,0,328.22,339.65,9.2,7.0,0.040,1303518.9,1303518.9,169,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184419,485128.00
05/18/2019 09:00,2,0.322,ACTIVE,212.38,334.54,59.996,1558184404,"201051344000469","174011545737251",28.33,8.00,0,327.62,340.55,9.3,7.1,0.031,1283611.4,1283611.4,171,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184419,485129.00
05/18/2019 09:00,2,0.324,ACTIVE,212.16,334.24,59.990,1558184404,"201051344000585","174011545737251",28.57,9.30,0,329.73,340.55,9.4,7.1,0.040,1305303.0,1305303.0,169,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184420,485130.00
05/18/2019 09:00,2,0.297,ACTIVE,213.06,336.04,59.996,1558184404,"201051344000853","174011545737251",29.30,9.00,0,330.33,341.75,8.8,6.6,0.035,1306924.1,1306924.1,169,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184421,485131.00
05/18/2019 09:00,2,0.289,ACTIVE,212.16,334.54,59.990,1558184404,"201051344001145","174011545737251",28.67,8.50,0,331.23,341.15,8.4,6.2,0.035,1306679.8,1306679.8,170,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184422,485132.00
05/18/2019 09:00,2,0.328,ACTIVE,212.16,333.93,59.996,1558184404,"201051344000438","174011545737251",29.02,8.50,0,330.63,341.15,9.7,7.4,0.035,1299908.9,1299908.9,170,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184423,485133.00
05/18/2019 09:00,2,0.316,ACTIVE,211.70,333.03,60.012,1558184404,"201051344001135","174011545737251",28.65,9.30,0,329.73,340.25,9.2,7.0,0.040,1286783.1,1286783.1,169,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184424,485134.00
05/18/2019 09:00,2,0.289,ACTIVE,212.61,334.54,60.028,1558184404,"201051344000983","174011545737251",29.68,9.30,0,328.52,340.25,8.7,6.5,0.035,1304873.1,1304873.1,169,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184425,485135.00
05/18/2019 09:00,2,0.311,ACTIVE,212.16,333.93,60.028,1558184404,"201051344001203","174011545737251",28.31,9.30,0,330.33,341.45,8.9,6.7,0.040,1294552.1,1294552.1,169,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184426,485136.00
05/18/2019 09:00,2,0.299,ACTIVE,212.16,333.93,60.001,1558184404,"201051344001230","174011545737251",29.06,8.50,0,329.13,339.95,8.8,6.6,0.035,1290402.6,1290402.6,171,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184427,485137.00
05/18/2019 09:00,2,0.309,ACTIVE,211.70,334.24,59.996,1558184404,"201051344000646","174011545737251",28.77,9.00,0,329.13,340.25,9.1,6.8,0.040,1284149.0,1284149.0,169,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184428,485138.00
05/18/2019 09:00,2,0.303,ACTIVE,212.83,334.24,60.001,1558184404,"201051344000867","174011545737251",28.90,10.00,0,328.52,340.55,8.9,6.6,0.035,1282013.4,1282013.4,169,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184429,485139.00
05/18/2019 09:00,2,0.309,ACTIVE,213.06,336.64,60.006,1558184404,"201051344000633","174011545737251",29.10,9.00,0,329.43,342.35,9.1,6.9,0.040,1279358.9,1279358.9,170,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184430,485140.00
05/18/2019 09:00,2,0.336,ACTIVE,211.70,333.33,60.001,1558184404,"201051344000955","174011545737251",28.84,9.30,0,328.52,339.65,9.8,7.6,0.040,1304404.1,1304404.1,169,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184431,485141.00
05/18/2019 09:00,2,0.312,ACTIVE,212.61,335.14,59.996,1558184404,"201051344000648","174011545737251",28.69,8.50,0,329.73,340.55,9.1,6.9,0.035,1294305.3,1294305.3,170,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184432,485142.00
05/18/2019 09:00,2,0.287,ACTIVE,212.83,335.44,59.996,1558184404,"201051344000645","174011545737251",29.14,10.00,0,329.73,341.45,8.5,6.3,0.035,1299398.9,1299398.9,169,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184433,485143.00
05/18/2019 09:00,2,0.303,ACTIVE,212.61,334.24,60.001,1558184404,"201051344000569","174011545737251",28.96,9.30,0,329.43,339.95,8.9,6.7,0.044,1315744.9,1315744.9,170,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184434,485144.00
05/18/2019 09:00,2,0.352,ACTIVE,212.83,338.14,59.990,1558184404,"179051228000119","174011545737251",29.54,11.70,0,330.93,344.76,10.6,8.3,0.031,102468.5,102468.5,170,0,0,0,L,46974696,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558184435,485145.00
05/18/2019 09:15,2,0.389,ACTIVE,212.83,335.14,60.043,1558185304,"201051344000579","174011545737251",29.70,9.00,0,329.13,340.85,11.7,9.4,0.057,1315849.5,1315849.5,170,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185305,485146.00
05/18/2019 09:15,2,0.377,ACTIVE,212.38,334.84,60.043,1558185304,"201051344001025","174011545737251",29.16,8.50,0,328.22,339.95,11.2,8.9,0.053,1298787.0,1298787.0,170,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185306,485147.00
05/18/2019 09:15,2,0.404,ACTIVE,212.61,335.44,60.059,1558185304,"201051344001093","174011545737251",28.88,9.70,0,327.62,340.25,11.8,9.5,0.057,1282128.2,1282128.2,172,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185307,485148.00
05/18/2019 09:15,2,0.365,ACTIVE,212.61,334.84,60.038,1558185304,"201051344000458","174011545737251",29.14,10.30,0,328.52,339.95,10.8,8.5,0.057,1298457.6,1298457.6,170,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185308,485149.00
05/18/2019 09:15,2,0.402,ACTIVE,212.38,334.24,60.049,1558185304,"201051344000890","174011545737251",28.90,9.00,0,327.62,340.25,11.8,9.5,0.057,1296999.1,1296999.1,170,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185309,485150.00
05/18/2019 09:15,2,0.348,ACTIVE,212.61,336.04,60.049,1558185304,"201051344000988","174011545737251",19.14,9.00,0,326.42,341.15,6.7,4.6,0.035,998483.8,998483.8,172,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185310,485151.00
05/18/2019 09:15,2,0.381,ACTIVE,213.06,336.04,60.043,1558185304,"201051344000582","174011545737251",28.19,9.00,0,328.22,339.95,10.9,8.6,0.057,1275446.7,1275446.7,170,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185311,485152.00
05/18/2019 09:15,2,0.371,ACTIVE,212.83,334.84,60.049,1558185304,"201051344000868","174011545737251",28.71,9.30,0,328.22,339.95,10.8,8.5,0.053,1283928.7,1283928.7,170,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185312,485153.00
05/18/2019 09:15,2,0.367,ACTIVE,213.29,336.64,60.043,1558185304,"201051344000576","174011545737251",29.02,9.30,0,329.73,340.85,10.8,8.5,0.049,1301670.0,1301670.0,171,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185313,485154.00
05/18/2019 09:15,2,0.352,ACTIVE,212.83,335.44,60.049,1558185304,"201051344001158","174011545737251",29.08,8.50,0,328.52,339.95,10.4,8.1,0.053,1278445.4,1278445.4,171,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185313,485155.00
05/18/2019 09:15,2,0.359,ACTIVE,212.83,336.04,60.049,1558185304,"201051344000917","174011545737251",29.26,10.30,0,327.92,340.25,10.7,8.4,0.057,1291997.7,1291997.7,172,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185314,485156.00
05/18/2019 09:15,2,0.420,ACTIVE,212.83,335.14,60.049,1558185304,"201051344000417","174011545737251",18.98,9.00,0,327.62,339.04,8.1,5.9,0.031,1033262.0,1033262.0,171,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185315,485157.00
05/18/2019 09:15,2,0.367,ACTIVE,213.06,336.64,60.054,1558185304,"201051344000685","174011545737251",29.18,8.50,0,327.62,341.45,10.9,8.6,0.057,1298427.8,1298427.8,173,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185316,485158.00
05/18/2019 09:15,2,0.389,ACTIVE,212.83,336.04,60.054,1558185304,"201051344000651","174011545737251",28.23,9.00,0,328.82,340.55,11.2,8.8,0.053,1291639.0,1291639.0,170,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185317,485159.00
05/18/2019 09:15,2,0.377,ACTIVE,212.61,335.14,60.038,1558185304,"201051344000594","174011545737251",29.08,9.30,0,327.02,339.65,11.1,8.8,0.062,1303520.9,1303520.9,170,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185318,485160.00
05/18/2019 09:15,2,0.367,ACTIVE,213.06,336.34,60.038,1558185304,"201051344000469","174011545737251",29.64,8.00,0,327.62,340.25,11.1,8.8,0.057,1283613.4,1283613.4,172,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185319,485161.00
05/18/2019 09:15,2,0.389,ACTIVE,212.83,335.74,60.022,1558185304,"201051344000585","174011545737251",29.02,9.30,0,328.22,340.85,11.4,9.1,0.057,1305305.0,1305305.0,170,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185320,485162.00
05/18/2019 09:15,2,0.367,ACTIVE,213.51,336.64,60.043,1558185304,"201051344000853","174011545737251",28.67,9.30,0,330.33,341.75,10.7,8.4,0.053,1306925.9,1306925.9,170,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185321,485163.00
05/18/2019 09:15,2,0.355,ACTIVE,212.83,336.04,60.033,1558185304,"201051344001145","174011545737251",28.98,8.50,0,328.52,341.15,10.4,8.1,0.057,1306681.5,1306681.5,171,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185322,485164.00
05/18/2019 09:15,2,0.393,ACTIVE,212.83,335.74,60.012,1558185304,"201051344000438","174011545737251",29.48,9.00,0,328.22,341.15,11.8,9.4,0.053,1299911.0,1299911.0,171,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185323,485165.00
05/18/2019 09:15,2,0.365,ACTIVE,212.38,334.24,60.038,1558185304,"201051344001135","174011545737251",30.16,9.30,0,327.62,339.95,11.2,8.9,0.049,1286785.1,1286785.1,170,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185324,485166.00
05/18/2019 09:15,2,0.361,ACTIVE,212.83,335.44,60.038,1558185304,"201051344000983","174011545737251",28.86,9.30,0,327.62,339.95,10.6,8.3,0.053,1304875.0,1304875.0,170,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185325,485167.00
05/18/2019 09:15,2,0.373,ACTIVE,212.83,334.84,60.038,1558185304,"201051344001203","174011545737251",28.78,9.00,0,328.52,341.75,10.9,8.6,0.057,1294553.9,1294553.9,170,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185326,485168.00
05/18/2019 09:15,2,0.367,ACTIVE,212.61,334.54,60.006,1558185304,"201051344001230","174011545737251",28.63,8.50,0,327.32,339.34,10.7,8.4,0.057,1290404.5,1290404.5,172,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185327,485169.00
05/18/2019 09:15,2,0.375,ACTIVE,212.16,334.54,60.038,1558185304,"201051344000646","174011545737251",29.28,9.00,0,327.62,339.95,11.1,8.8,0.057,1284150.9,1284150.9,170,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185328,485170.00
05/18/2019 09:15,2,0.363,ACTIVE,213.06,334.84,60.038,1558185304,"201051344000867","174011545737251",29.22,10.00,0,327.92,340.25,10.8,8.5,0.053,1282015.3,1282015.3,170,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185329,485171.00
05/18/2019 09:15,2,0.361,ACTIVE,213.51,337.54,60.043,1558185304,"201051344000633","174011545737251",29.68,9.00,0,329.43,342.35,10.9,8.6,0.057,1279360.8,1279360.8,171,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185329,485172.00
05/18/2019 09:15,2,0.412,ACTIVE,212.16,334.84,60.049,1558185304,"201051344000955","174011545737251",27.71,9.30,0,327.02,339.65,11.6,9.3,0.053,1304406.2,1304406.2,170,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185330,485173.00
05/18/2019 09:15,2,0.373,ACTIVE,212.83,335.14,60.054,1558185304,"201051344000648","174011545737251",28.77,8.50,0,329.13,340.85,10.9,8.6,0.053,1294307.2,1294307.2,171,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185331,485174.00
05/18/2019 09:15,2,0.365,ACTIVE,213.29,336.04,60.049,1558185304,"201051344000645","174011545737251",28.21,10.00,0,330.33,340.55,10.5,8.2,0.049,1299400.7,1299400.7,170,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185332,485175.00
05/18/2019 09:15,2,0.367,ACTIVE,212.83,335.74,60.054,1558185304,"201051344000569","174011545737251",29.30,9.30,0,329.13,340.25,10.9,8.6,0.053,1315746.8,1315746.8,171,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185333,485176.00
05/18/2019 09:15,2,0.410,ACTIVE,213.29,338.74,60.065,1558185304,"179051228000119","174011545737251",29.76,11.70,0,329.13,344.45,12.4,10.0,0.049,102470.7,102470.7,171,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558185334,485177.00
05/18/2019 09:30,2,0.471,ACTIVE,212.61,335.74,60.001,1558186204,"201051344000579","174011545737251",29.80,9.00,0,328.52,342.65,14.2,11.8,0.075,1315852.3,1315852.3,171,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186205,485178.00
05/18/2019 09:30,2,0.443,ACTIVE,213.06,336.04,60.006,1558186204,"201051344001025","174011545737251",30.16,8.50,0,329.13,342.95,13.6,11.2,0.084,1298789.7,1298789.7,171,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186206,485179.00
05/18/2019 09:30,2,0.482,ACTIVE,213.29,337.54,60.006,1558186204,"201051344001093","174011545737251",28.71,9.70,0,328.52,343.25,14.1,11.7,0.075,1282131.0,1282131.0,173,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186207,485180.00
05/18/2019 09:30,2,0.438,ACTIVE,212.38,334.54,59.953,1558186204,"201051344000458","174011545737251",29.64,10.30,0,328.22,341.75,13.2,10.8,0.071,1298460.1,1298460.1,171,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186208,485181.00
05/18/2019 09:30,2,0.480,ACTIVE,213.06,336.64,60.006,1558186204,"201051344000890","174011545737251",28.65,9.00,0,328.52,343.55,14.0,11.6,0.075,1297001.9,1297001.9,171,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186209,485182.00
05/18/2019 09:30,2,0.416,ACTIVE,212.38,334.54,59.990,1558186204,"201051344000988","174011545737251",19.28,9.00,0,327.92,341.15,8.2,5.9,0.049,998485.2,998485.2,173,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186210,485183.00
05/18/2019 09:30,2,0.441,ACTIVE,213.74,337.84,60.017,1558186204,"201051344000582","174011545737251",29.74,9.00,0,330.33,343.25,13.3,10.9,0.075,1275449.3,1275449.3,171,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186210,485184.00
05/18/2019 09:30,2,0.445,ACTIVE,212.38,335.74,60.043,1558186204,"201051344000868","174011545737251",28.65,9.00,0,328.82,342.05,12.9,10.6,0.071,1283931.3,1283931.3,171,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186211,485185.00
05/18/2019 09:30,2,0.441,ACTIVE,213.06,336.34,60.043,1558186204,"201051344000576","174011545737251",28.82,9.30,0,330.03,343.55,12.9,10.5,0.066,1301672.5,1301672.5,172,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186212,485186.00
05/18/2019 09:30,2,0.424,ACTIVE,212.83,336.34,60.001,1558186204,"201051344001158","174011545737251",29.26,8.50,0,329.13,342.35,12.6,10.2,0.080,1278447.8,1278447.8,172,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186213,485187.00
05/18/2019 09:30,2,0.438,ACTIVE,213.29,338.44,59.969,1558186204,"201051344000917","174011545737251",29.36,10.30,0,328.82,343.25,13.0,10.6,0.071,1292000.3,1292000.3,173,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186214,485188.00
05/18/2019 09:30,2,0.463,ACTIVE,213.29,336.04,60.012,1558186204,"201051344000417","174011545737251",20.04,9.00,0,328.82,341.15,9.4,7.1,0.044,1033263.8,1033263.8,172,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186215,485189.00
05/18/2019 09:30,2,0.447,ACTIVE,213.51,339.04,60.022,1558186204,"201051344000685","174011545737251",28.90,8.50,0,330.33,343.55,13.1,10.7,0.080,1298430.4,1298430.4,174,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186216,485190.00
05/18/2019 09:30,2,0.455,ACTIVE,213.29,337.54,60.017,1558186204,"201051344000651","174011545737251",29.62,9.00,0,330.03,343.25,13.7,11.3,0.075,1291641.7,1291641.7,171,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186217,485191.00
05/18/2019 09:30,2,0.445,ACTIVE,212.38,334.84,59.975,1558186204,"201051344000594","174011545737251",29.72,9.00,0,327.62,342.05,13.4,11.0,0.075,1303523.5,1303523.5,171,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186218,485192.00
05/18/2019 09:30,2,0.455,ACTIVE,212.83,335.44,60.012,1558186204,"201051344000469","174011545737251",29.00,8.00,0,328.52,343.55,13.4,11.0,0.080,1283616.0,1283616.0,173,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186219,485193.00
05/18/2019 09:30,2,0.459,ACTIVE,213.51,337.84,60.017,1558186204,"201051344000585","174011545737251",29.64,9.00,0,328.82,343.25,13.8,11.4,0.080,1305307.7,1305307.7,171,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186220,485194.00
05/18/2019 09:30,2,0.422,ACTIVE,213.06,336.64,60.012,1558186204,"201051344000853","174011545737251",29.92,9.00,0,331.83,343.85,12.8,10.4,0.071,1306928.4,1306928.4,171,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186221,485195.00
05/18/2019 09:30,2,0.422,ACTIVE,213.51,337.84,60.006,1558186204,"201051344001145","174011545737251",29.56,8.50,0,329.43,343.85,12.7,10.3,0.071,1306684.0,1306684.0,172,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186222,485196.00
05/18/2019 09:30,2,0.463,ACTIVE,213.29,337.24,60.017,1558186204,"201051344000438","174011545737251",29.72,9.00,0,328.22,343.25,13.9,11.5,0.075,1299913.8,1299913.8,172,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186223,485197.00
05/18/2019 09:30,2,0.439,ACTIVE,212.83,336.04,60.017,1558186204,"201051344001135","174011545737251",30.18,9.30,0,328.82,343.85,13.5,11.1,0.075,1286787.7,1286787.7,171,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186224,485198.00
05/18/2019 09:30,2,0.428,ACTIVE,212.61,335.14,60.028,1558186204,"201051344000983","174011545737251",29.50,9.30,0,328.82,341.45,12.8,10.4,0.075,1304877.5,1304877.5,171,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186225,485199.00
05/18/2019 09:30,2,0.459,ACTIVE,213.29,337.24,60.017,1558186204,"201051344001203","174011545737251",27.75,9.00,0,329.13,344.15,12.9,10.5,0.071,1294556.6,1294556.6,171,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186226,485200.00
05/18/2019 09:30,2,0.434,ACTIVE,213.06,336.64,60.017,1558186204,"201051344001230","174011545737251",29.12,8.50,0,327.62,342.35,12.8,10.4,0.071,1290407.0,1290407.0,173,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186227,485201.00
05/18/2019 09:30,2,0.428,ACTIVE,212.61,336.94,60.022,1558186204,"201051344000646","174011545737251",30.24,9.00,0,327.62,343.25,13.2,10.8,0.071,1284153.5,1284153.5,171,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186228,485202.00
05/18/2019 09:30,2,0.436,ACTIVE,212.61,334.54,60.028,1558186204,"201051344000867","174011545737251",29.30,10.00,0,328.82,341.75,12.9,10.6,0.071,1282017.8,1282017.8,171,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186229,485203.00
05/18/2019 09:30,2,0.449,ACTIVE,213.06,336.64,60.065,1558186204,"201051344000633","174011545737251",28.67,9.00,0,330.63,344.15,13.1,10.7,0.080,1279363.5,1279363.5,172,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186230,485204.00
05/18/2019 09:30,2,0.467,ACTIVE,212.61,336.34,60.017,1558186204,"201051344000955","174011545737251",29.56,9.30,0,328.22,342.35,14.0,11.6,0.080,1304409.0,1304409.0,171,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186231,485205.00
05/18/2019 09:30,2,0.447,ACTIVE,212.61,334.54,60.028,1558186204,"201051344000648","174011545737251",28.77,8.50,0,329.73,341.75,13.1,10.7,0.075,1294309.8,1294309.8,172,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186231,485206.00
05/18/2019 09:30,2,0.426,ACTIVE,212.83,335.74,60.022,1558186204,"201051344000645","174011545737251",29.30,10.00,0,330.63,342.05,12.6,10.3,0.066,1299403.2,1299403.2,171,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186232,485207.00
05/18/2019 09:30,2,0.428,ACTIVE,212.38,335.14,60.022,1558186204,"201051344000569","174011545737251",29.92,9.30,0,329.73,343.85,13.0,10.6,0.062,1315749.4,1315749.4,172,0,0,0,L,1122011218,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186233,485208.00
05/18/2019 09:30,2,0.477,ACTIVE,212.61,338.74,60.028,1558186204,"179051228000119","174011545737251",29.64,11.70,0,331.23,346.26,14.3,11.9,0.066,102473.6,102473.6,172,0,0,0,L,46974696,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558186234,485209.00
05/18/2019 09:45,2,0.467,ACTIVE,213.06,336.04,60.043,1558187104,"201051344000579","174011545737251",29.10,9.00,0,328.52,342.95,13.8,11.4,0.071,1315855.1,1315855.1,172,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187105,485210.00
05/18/2019 09:45,2,0.447,ACTIVE,213.96,336.04,59.969,1558187104,"201051344001025","174011545737251",29.06,9.00,0,329.13,344.15,13.2,10.8,0.080,1298792.4,1298792.4,172,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187106,485211.00
05/18/2019 09:45,2,0.465,ACTIVE,213.96,337.54,60.001,1558187104,"201051344001093","174011545737251",29.14,9.70,0,329.43,344.15,13.7,11.3,0.066,1282133.9,1282133.9,174,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187107,485212.00
05/18/2019 09:45,2,0.432,ACTIVE,212.83,335.74,60.012,1558187104,"201051344000458","174011545737251",29.22,10.30,0,328.22,342.95,12.8,10.4,0.071,1298462.7,1298462.7,172,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187108,485213.00
05/18/2019 09:45,2,0.467,ACTIVE,213.74,336.64,60.006,1558187104,"201051344000890","174011545737251",28.88,9.00,0,330.03,345.06,13.7,11.3,0.075,1297004.8,1297004.8,172,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187109,485214.00
05/18/2019 09:45,2,0.406,ACTIVE,212.83,336.64,60.006,1558187104,"201051344000988","174011545737251",19.26,9.00,0,326.72,342.65,7.9,5.7,0.044,998486.7,998486.7,174,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187110,485215.00
05/18/2019 09:45,2,0.438,ACTIVE,214.41,337.24,60.017,1558187104,"201051344000582","174011545737251",29.18,9.00,0,330.03,345.06,12.9,10.6,0.071,1275452.0,1275452.0,172,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187111,485216.00
05/18/2019 09:45,2,0.434,ACTIVE,212.83,335.74,60.012,1558187104,"201051344000868","174011545737251",28.57,9.00,0,327.32,342.95,12.6,10.2,0.066,1283933.9,1283933.9,172,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187112,485217.00
05/18/2019 09:45,2,0.426,ACTIVE,213.51,336.94,60.012,1558187104,"201051344000576","174011545737251",29.42,9.00,0,328.52,342.95,12.7,10.3,0.062,1301675.1,1301675.1,173,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187113,485218.00
05/18/2019 09:45,2,0.420,ACTIVE,213.29,336.04,60.017,1558187104,"201051344001158","174011545737251",28.63,8.50,0,327.32,343.25,12.2,9.9,0.071,1278450.3,1278450.3,173,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187114,485219.00
05/18/2019 09:45,2,0.424,ACTIVE,213.96,337.84,60.043,1558187104,"201051344000917","174011545737251",29.14,10.30,0,329.43,345.06,12.6,10.2,0.071,1292002.9,1292002.9,174,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187114,485220.00
05/18/2019 09:45,2,0.463,ACTIVE,214.19,336.34,60.012,1558187104,"201051344000417","174011545737251",19.52,9.00,0,328.82,342.95,9.2,6.9,0.044,1033265.5,1033265.5,173,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187115,485221.00
05/18/2019 09:45,2,0.445,ACTIVE,214.19,337.84,60.017,1558187104,"201051344000685","174011545737251",27.89,8.50,0,330.03,346.26,12.6,10.2,0.075,1298432.9,1298432.9,175,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187116,485222.00
05/18/2019 09:45,2,0.451,ACTIVE,213.96,337.54,60.033,1558187104,"201051344000651","174011545737251",28.98,9.00,0,331.23,345.36,13.3,10.9,0.066,1291644.4,1291644.4,172,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187117,485223.00
05/18/2019 09:45,2,0.439,ACTIVE,212.61,336.04,60.022,1558187104,"201051344000594","174011545737251",29.22,9.00,0,327.62,342.95,13.0,10.6,0.071,1303526.2,1303526.2,172,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187118,485224.00
05/18/2019 09:45,2,0.459,ACTIVE,213.06,336.34,60.017,1558187104,"201051344000469","174011545737251",27.35,8.00,0,327.92,343.85,12.8,10.4,0.075,1283618.7,1283618.7,174,0,0,0,L,1122011218,1,120.88,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187119,485225.00
05/18/2019 09:45,2,0.455,ACTIVE,213.96,337.84,60.017,1558187104,"201051344000585","174011545737251",28.82,9.30,0,330.63,344.76,13.3,10.9,0.075,1305310.5,1305310.5,172,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187120,485226.00
05/18/2019 09:45,2,0.424,ACTIVE,213.51,337.24,60.012,1558187104,"201051344000853","174011545737251",29.04,9.30,0,329.73,343.85,12.5,10.1,0.071,1306931.0,1306931.0,172,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187121,485227.00
05/18/2019 09:45,2,0.406,ACTIVE,214.19,337.24,60.006,1558187104,"201051344001145","174011545737251",29.66,8.00,0,330.63,345.96,12.3,9.9,0.066,1306686.5,1306686.5,173,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187122,485228.00
05/18/2019 09:45,2,0.453,ACTIVE,213.96,337.54,60.012,1558187104,"201051344000438","174011545737251",29.52,8.50,0,330.63,345.06,13.6,11.2,0.071,1299916.6,1299916.6,173,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187123,485229.00
05/18/2019 09:45,2,0.445,ACTIVE,213.51,336.34,60.012,1558187104,"201051344001135","174011545737251",28.90,9.30,0,330.03,342.95,13.1,10.7,0.066,1286790.4,1286790.4,172,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187124,485230.00
05/18/2019 09:45,2,0.416,ACTIVE,213.06,336.34,60.017,1558187104,"201051344000983","174011545737251",29.64,9.70,0,327.32,342.35,12.5,10.2,0.071,1304880.0,1304880.0,172,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187125,485231.00
05/18/2019 09:45,2,0.439,ACTIVE,213.96,336.34,60.043,1558187104,"201051344001203","174011545737251",28.19,9.00,0,330.93,345.06,12.6,10.2,0.071,1294559.2,1294559.2,172,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187126,485232.00
05/18/2019 09:45,2,0.424,ACTIVE,213.74,336.34,60.006,1558187104,"201051344001230","174011545737251",28.71,8.50,0,329.13,343.25,12.4,10.0,0.066,1290409.5,1290409.5,174,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187127,485233.00
05/18/2019 09:45,2,0.422,ACTIVE,213.29,336.94,60.022,1558187104,"201051344000646","174011545737251",30.14,9.00,0,329.73,344.76,12.9,10.5,0.066,1284156.2,1284156.2,172,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187128,485234.00
05/18/2019 09:45,2,0.424,ACTIVE,213.29,334.84,60.006,1558187104,"201051344000867","174011545737251",29.38,10.00,0,327.02,342.35,12.7,10.3,0.066,1282020.4,1282020.4,172,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187128,485235.00
05/18/2019 09:45,2,0.432,ACTIVE,213.51,337.84,60.012,1558187104,"201051344000633","174011545737251",29.42,9.00,0,327.92,344.45,12.9,10.5,0.071,1279366.1,1279366.1,173,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187129,485236.00
05/18/2019 09:45,2,0.463,ACTIVE,213.29,336.04,60.006,1558187104,"201051344000955","174011545737251",29.24,9.30,0,328.82,343.85,13.7,11.3,0.075,1304411.9,1304411.9,172,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187130,485237.00
05/18/2019 09:45,2,0.436,ACTIVE,213.06,335.74,60.006,1558187104,"201051344000648","174011545737251",29.12,8.50,0,328.22,344.15,12.9,10.5,0.066,1294312.4,1294312.4,173,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187131,485238.00
05/18/2019 09:45,2,0.404,ACTIVE,213.29,336.94,60.006,1558187104,"201051344000645","174011545737251",30.04,10.00,0,328.52,342.65,12.3,10.0,0.062,1299405.7,1299405.7,172,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187132,485239.00
05/18/2019 09:45,2,0.428,ACTIVE,213.06,336.34,60.006,1558187104,"201051344000569","174011545737251",29.52,9.30,0,328.82,342.95,12.8,10.4,0.071,1315752.0,1315752.0,173,0,0,0,L,1122011218,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187133,485240.00
05/18/2019 09:45,2,0.469,ACTIVE,213.29,339.65,60.012,1558187104,"179051228000119","174011545737251",29.64,11.70,0,328.22,346.56,14.1,11.7,0.066,102476.6,102476.6,173,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558187134,485241.00
05/18/2019 10:00,2,0.393,ACTIVE,213.06,334.54,59.990,1558188003,"201051344000579","174011545737251",29.86,9.00,0,329.73,343.55,11.9,9.6,0.049,1315857.7,1315857.7,173,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188005,485242.00
05/18/2019 10:00,2,0.377,ACTIVE,213.74,335.44,59.990,1558188003,"201051344001025","174011545737251",29.36,8.50,0,330.33,344.15,11.2,8.9,0.057,1298794.8,1298794.8,173,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188006,485243.00
05/18/2019 10:00,2,0.410,ACTIVE,213.74,336.64,59.990,1558188003,"201051344001093","174011545737251",28.84,9.70,0,330.03,343.55,12.0,9.7,0.057,1282136.5,1282136.5,175,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188007,485244.00
05/18/2019 10:00,2,0.375,ACTIVE,212.83,334.24,59.996,1558188003,"201051344000458","174011545737251",29.06,10.00,0,328.52,342.35,11.1,8.7,0.053,1298465.1,1298465.1,173,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188007,485245.00
05/18/2019 10:00,2,0.402,ACTIVE,213.74,335.44,59.964,1558188003,"201051344000890","174011545737251",29.14,9.00,0,329.43,344.15,11.9,9.6,0.053,1297007.4,1297007.4,173,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188008,485246.00
05/18/2019 10:00,2,0.354,ACTIVE,212.83,336.04,59.980,1558188003,"201051344000988","174011545737251",19.12,8.50,0,328.22,343.55,6.8,4.7,0.035,998487.9,998487.9,175,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188009,485247.00
05/18/2019 10:00,2,0.371,ACTIVE,214.19,336.64,59.996,1558188003,"201051344000582","174011545737251",29.38,8.50,0,330.33,343.85,11.1,8.8,0.053,1275454.3,1275454.3,173,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188010,485248.00
05/18/2019 10:00,2,0.373,ACTIVE,212.83,334.84,59.990,1558188003,"201051344000868","174011545737251",28.73,8.50,0,327.62,343.55,10.9,8.6,0.053,1283936.2,1283936.2,173,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188011,485249.00
05/18/2019 10:00,2,0.367,ACTIVE,213.29,335.74,59.996,1558188003,"201051344000576","174011545737251",29.26,9.00,0,330.63,343.55,10.9,8.6,0.053,1301677.4,1301677.4,174,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188012,485250.00
05/18/2019 10:00,2,0.363,ACTIVE,213.06,334.24,59.975,1558188003,"201051344001158","174011545737251",28.25,8.00,0,327.92,342.95,10.4,8.1,0.057,1278452.6,1278452.6,174,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188013,485251.00
05/18/2019 10:00,2,0.365,ACTIVE,213.96,337.24,59.996,1558188003,"201051344000917","174011545737251",29.18,10.30,0,329.43,344.76,10.8,8.5,0.049,1292005.1,1292005.1,175,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188014,485252.00
05/18/2019 10:00,2,0.416,ACTIVE,213.96,335.74,59.996,1558188003,"201051344000417","174011545737251",19.66,8.50,0,329.43,341.75,8.3,6.1,0.031,1033267.1,1033267.1,174,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188015,485253.00
05/18/2019 10:00,2,0.367,ACTIVE,213.74,337.54,59.975,1558188003,"201051344000685","174011545737251",29.36,8.50,0,330.03,345.06,10.9,8.6,0.057,1298435.3,1298435.3,176,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188016,485254.00
05/18/2019 10:00,2,0.381,ACTIVE,213.74,336.94,60.001,1558188003,"201051344000651","174011545737251",29.28,8.50,0,330.93,344.15,11.4,9.0,0.057,1291646.9,1291646.9,173,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188017,485255.00
05/18/2019 10:00,2,0.379,ACTIVE,212.61,334.54,60.006,1558188003,"201051344000594","174011545737251",29.12,9.00,0,327.62,342.35,11.2,8.9,0.049,1303528.6,1303528.6,173,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188018,485256.00
05/18/2019 10:00,2,0.367,ACTIVE,213.06,334.54,60.006,1558188003,"201051344000469","174011545737251",30.00,7.70,0,327.62,344.15,11.2,8.9,0.053,1283621.1,1283621.1,175,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188019,485257.00
05/18/2019 10:00,2,0.375,ACTIVE,213.74,336.94,60.001,1558188003,"201051344000585","174011545737251",30.20,9.30,0,329.73,344.76,11.5,9.2,0.053,1305313.0,1305313.0,173,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188020,485258.00
05/18/2019 10:00,2,0.367,ACTIVE,213.51,336.94,60.038,1558188003,"201051344000853","174011545737251",28.90,9.00,0,330.93,344.15,10.8,8.5,0.053,1306933.3,1306933.3,173,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188021,485259.00
05/18/2019 10:00,2,0.354,ACTIVE,213.96,337.24,60.049,1558188003,"201051344001145","174011545737251",28.77,8.00,0,330.63,345.66,10.3,8.1,0.057,1306688.7,1306688.7,174,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188022,485260.00
05/18/2019 10:00,2,0.393,ACTIVE,213.96,336.64,60.006,1558188003,"201051344000438","174011545737251",29.46,8.50,0,330.33,344.45,11.8,9.4,0.049,1299919.1,1299919.1,174,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188023,485261.00
05/18/2019 10:00,2,0.381,ACTIVE,213.29,335.74,60.006,1558188003,"201051344001135","174011545737251",29.26,9.00,0,329.43,342.95,11.3,9.0,0.053,1286792.8,1286792.8,173,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188024,485262.00
05/18/2019 10:00,2,0.363,ACTIVE,212.83,335.74,60.006,1558188003,"201051344000983","174011545737251",29.00,9.30,0,327.92,342.05,10.8,8.5,0.053,1304882.3,1304882.3,173,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188024,485263.00
05/18/2019 10:00,2,0.373,ACTIVE,213.74,335.74,60.001,1558188003,"201051344001203","174011545737251",28.88,9.00,0,330.03,344.45,11.0,8.7,0.062,1294561.5,1294561.5,173,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188025,485264.00
05/18/2019 10:00,2,0.348,ACTIVE,213.74,335.14,60.012,1558188003,"201051344001230","174011545737251",29.88,8.00,0,328.22,343.25,10.6,8.3,0.053,1290411.8,1290411.8,175,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188026,485265.00
