ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 10:00,2,0.377,ACTIVE,213.29,335.74,60.012,1558188003,"201051344000646","174011545737251",29.14,8.50,0,329.13,343.85,11.2,8.8,0.053,1284158.6,1284158.6,173,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188027,485266.00
05/18/2019 10:00,2,0.365,ACTIVE,213.29,335.14,60.012,1558188003,"201051344000867","174011545737251",29.28,9.70,0,328.82,342.65,10.9,8.6,0.057,1282022.7,1282022.7,173,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188028,485267.00
05/18/2019 10:00,2,0.369,ACTIVE,213.51,337.24,60.012,1558188003,"201051344000633","174011545737251",29.64,9.00,0,329.13,345.36,11.1,8.8,0.053,1279368.4,1279368.4,174,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188029,485268.00
05/18/2019 10:00,2,0.400,ACTIVE,213.29,336.04,60.006,1558188003,"201051344000955","174011545737251",29.20,9.00,0,328.52,343.55,11.8,9.5,0.057,1304414.4,1304414.4,173,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188030,485269.00
05/18/2019 10:00,2,0.377,ACTIVE,213.06,334.84,60.017,1558188003,"201051344000648","174011545737251",28.98,8.50,0,329.73,343.85,11.1,8.8,0.053,1294314.8,1294314.8,174,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188031,485270.00
05/18/2019 10:00,2,0.365,ACTIVE,213.29,335.44,60.022,1558188003,"201051344000645","174011545737251",28.33,9.70,0,330.03,343.25,10.5,8.2,0.053,1299407.9,1299407.9,173,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188032,485271.00
05/18/2019 10:00,2,0.377,ACTIVE,213.06,334.84,60.059,1558188003,"201051344000569","174011545737251",28.82,9.30,0,329.73,342.95,11.0,8.7,0.062,1315754.3,1315754.3,174,0,0,0,L,1122011218,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188033,485272.00
05/18/2019 10:00,2,0.414,ACTIVE,213.29,338.14,60.012,1558188003,"179051228000119","174011545737251",29.70,11.70,0,330.93,347.16,12.5,10.1,0.049,102479.3,102479.3,174,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188034,485273.00
05/18/2019 10:15,2,0.379,ACTIVE,213.06,335.14,60.028,1558188904,"201051344000579","174011545737251",28.88,9.00,0,328.52,342.05,11.1,8.8,0.049,1315860.1,1315860.1,174,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188905,485274.00
05/18/2019 10:15,2,0.352,ACTIVE,213.74,335.74,60.033,1558188904,"201051344001025","174011545737251",29.24,8.50,0,330.03,342.05,10.4,8.1,0.044,1298797.0,1298797.0,174,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188906,485275.00
05/18/2019 10:15,2,0.381,ACTIVE,213.74,336.64,60.022,1558188904,"201051344001093","174011545737251",28.84,9.70,0,330.03,342.95,11.2,8.9,0.044,1282138.8,1282138.8,176,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188907,485276.00
05/18/2019 10:15,2,0.348,ACTIVE,212.83,334.84,59.996,1558188904,"201051344000458","174011545737251",28.78,10.00,0,327.92,341.45,10.2,7.9,0.044,1298467.2,1298467.2,174,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188908,485277.00
05/18/2019 10:15,2,0.379,ACTIVE,213.51,335.74,59.996,1558188904,"201051344000890","174011545737251",28.75,9.00,0,329.73,342.65,11.1,8.8,0.049,1297009.7,1297009.7,174,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188909,485278.00
05/18/2019 10:15,2,0.340,ACTIVE,212.83,336.04,60.022,1558188904,"201051344000988","174011545737251",18.63,9.00,0,326.72,341.45,6.4,4.3,0.035,998489.1,998489.1,176,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188910,485279.00
05/18/2019 10:15,2,0.346,ACTIVE,214.41,337.24,60.022,1558188904,"201051344000582","174011545737251",29.30,8.50,0,330.33,342.95,10.3,8.0,0.049,1275456.5,1275456.5,174,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188911,485280.00
05/18/2019 10:15,2,0.346,ACTIVE,212.83,335.14,60.033,1558188904,"201051344000868","174011545737251",28.71,8.50,0,327.62,340.85,10.1,7.8,0.044,1283938.3,1283938.3,174,0,0,0,L,1122011218,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188912,485281.00
05/18/2019 10:15,2,0.348,ACTIVE,213.51,336.34,60.028,1558188904,"201051344000576","174011545737251",28.84,9.00,0,329.13,342.35,10.2,7.9,0.040,1301679.5,1301679.5,175,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188913,485282.00
05/18/2019 10:15,2,0.332,ACTIVE,213.06,335.44,59.990,1558188904,"201051344001158","174011545737251",28.35,8.00,0,327.92,341.45,9.6,7.3,0.053,1278454.6,1278454.6,175,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188914,485283.00
05/18/2019 10:15,2,0.338,ACTIVE,213.96,336.94,60.028,1558188904,"201051344000917","174011545737251",28.90,10.30,0,330.33,343.25,9.9,7.6,0.049,1292007.2,1292007.2,176,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188915,485284.00
05/18/2019 10:15,2,0.408,ACTIVE,213.96,336.34,60.043,1558188904,"201051344000417","174011545737251",18.92,8.50,0,328.82,340.55,7.8,5.6,0.031,1033268.6,1033268.6,175,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188915,485285.00
05/18/2019 10:15,2,0.338,ACTIVE,213.96,337.54,60.022,1558188904,"201051344000685","174011545737251",29.22,8.00,0,330.33,343.85,10.1,7.8,0.044,1298437.4,1298437.4,177,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188916,485286.00
05/18/2019 10:15,2,0.354,ACTIVE,213.96,336.64,60.054,1558188904,"201051344000651","174011545737251",29.12,9.00,0,330.93,342.95,10.5,8.2,0.049,1291649.1,1291649.1,174,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188917,485287.00
05/18/2019 10:15,2,0.350,ACTIVE,212.61,334.84,60.033,1558188904,"201051344000594","174011545737251",29.10,9.00,0,327.62,340.85,10.3,8.1,0.049,1303530.8,1303530.8,174,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188918,485288.00
05/18/2019 10:15,2,0.346,ACTIVE,213.06,335.74,60.017,1558188904,"201051344000469","174011545737251",29.62,7.70,0,327.32,342.65,10.4,8.2,0.049,1283623.3,1283623.3,176,0,0,0,L,1122011218,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188919,485289.00
05/18/2019 10:15,2,0.359,ACTIVE,213.96,336.94,60.022,1558188904,"201051344000585","174011545737251",29.20,9.30,0,330.63,343.25,10.7,8.4,0.040,1305315.2,1305315.2,174,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188920,485290.00
05/18/2019 10:15,2,0.328,ACTIVE,213.51,336.04,60.022,1558188904,"201051344000853","174011545737251",29.76,9.00,0,330.63,342.65,9.9,7.7,0.044,1306935.3,1306935.3,174,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188921,485291.00
05/18/2019 10:15,2,0.322,ACTIVE,214.19,336.64,59.980,1558188904,"201051344001145","174011545737251",29.12,8.00,0,330.93,343.85,9.6,7.3,0.049,1306690.7,1306690.7,175,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188922,485292.00
05/18/2019 10:15,2,0.365,ACTIVE,213.96,336.64,60.017,1558188904,"201051344000438","174011545737251",29.54,8.50,0,331.23,342.95,10.9,8.6,0.049,1299921.4,1299921.4,175,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188923,485293.00
05/18/2019 10:15,2,0.355,ACTIVE,213.51,335.14,60.017,1558188904,"201051344001135","174011545737251",29.12,9.30,0,329.73,341.45,10.5,8.2,0.053,1286795.0,1286795.0,174,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188924,485294.00
05/18/2019 10:15,2,0.338,ACTIVE,212.83,333.93,60.022,1558188904,"201051344000983","174011545737251",28.75,9.30,0,328.52,342.35,9.9,7.6,0.040,1304884.3,1304884.3,174,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188925,485295.00
05/18/2019 10:15,2,0.342,ACTIVE,213.96,336.04,60.017,1558188904,"201051344001203","174011545737251",28.90,9.00,0,330.33,343.85,10.1,7.8,0.049,1294563.6,1294563.6,174,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188926,485296.00
05/18/2019 10:15,2,0.336,ACTIVE,213.74,335.44,59.996,1558188904,"201051344001230","174011545737251",28.94,8.50,0,329.13,342.05,9.9,7.6,0.044,1290413.8,1290413.8,176,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188927,485297.00
05/18/2019 10:15,2,0.350,ACTIVE,213.51,336.64,59.996,1558188904,"201051344000646","174011545737251",28.75,8.50,0,328.22,342.95,10.2,8.0,0.049,1284160.7,1284160.7,174,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188928,485298.00
05/18/2019 10:15,2,0.340,ACTIVE,213.29,333.63,60.028,1558188904,"201051344000867","174011545737251",28.71,9.30,0,327.92,341.15,9.9,7.6,0.040,1282024.7,1282024.7,174,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188929,485299.00
05/18/2019 10:15,2,0.344,ACTIVE,213.51,336.64,60.022,1558188904,"201051344000633","174011545737251",29.28,9.00,0,329.43,343.55,10.2,8.0,0.044,1279370.6,1279370.6,175,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188930,485300.00
05/18/2019 10:15,2,0.373,ACTIVE,213.29,335.44,60.012,1558188904,"201051344000955","174011545737251",29.06,9.00,0,328.22,342.05,11.0,8.7,0.053,1304416.7,1304416.7,174,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188931,485301.00
05/18/2019 10:15,2,0.346,ACTIVE,213.06,334.54,60.033,1558188904,"201051344000648","174011545737251",28.96,8.50,0,329.13,341.75,10.2,7.9,0.049,1294316.9,1294316.9,175,0,0,0,L,1122011218,1,120.88,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188931,485302.00
05/18/2019 10:15,2,0.334,ACTIVE,213.29,335.44,60.017,1558188904,"201051344000645","174011545737251",28.33,9.70,0,329.73,342.05,9.6,7.4,0.044,1299409.9,1299409.9,174,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188932,485303.00
05/18/2019 10:15,2,0.344,ACTIVE,212.83,334.84,60.017,1558188904,"201051344000569","174011545737251",28.88,9.30,0,328.82,341.75,10.1,7.8,0.044,1315756.4,1315756.4,175,0,0,0,L,1122011218,1,120.88,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188933,485304.00
05/18/2019 10:15,2,0.387,ACTIVE,213.29,338.14,60.049,1558188904,"179051228000119","174011545737251",29.50,11.70,0,330.03,345.66,11.6,9.3,0.040,102481.7,102481.7,175,0,0,0,L,46974696,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558188934,485305.00
05/18/2019 10:30,2,0.328,ACTIVE,212.61,334.24,59.996,1558189804,"201051344000579","174011545737251",29.44,8.50,0,319.81,341.45,9.8,7.5,0.040,1315862.1,1315862.1,175,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189805,485306.00
05/18/2019 10:30,2,0.303,ACTIVE,213.51,335.14,59.990,1558189804,"201051344001025","174011545737251",29.46,8.50,0,319.51,342.35,9.1,6.8,0.040,1298798.9,1298798.9,175,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189806,485307.00
05/18/2019 10:30,2,0.340,ACTIVE,213.74,336.34,59.996,1558189804,"201051344001093","174011545737251",28.98,9.30,0,318.61,342.65,10.0,7.7,0.035,1282140.9,1282140.9,177,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189807,485308.00
05/18/2019 10:30,2,0.307,ACTIVE,212.61,333.63,59.985,1558189804,"201051344000458","174011545737251",28.67,10.00,0,319.51,340.55,8.9,6.7,0.035,1298469.0,1298469.0,175,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189808,485309.00
05/18/2019 10:30,2,0.330,ACTIVE,213.51,335.44,59.990,1558189804,"201051344000890","174011545737251",29.04,8.50,0,319.21,342.35,9.8,7.5,0.035,1297011.7,1297011.7,175,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189809,485310.00
05/18/2019 10:30,2,0.295,ACTIVE,212.61,334.84,59.990,1558189804,"201051344000988","174011545737251",18.29,8.50,0,318.61,341.15,5.5,3.4,0.022,998490.0,998490.0,177,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189810,485311.00
05/18/2019 10:30,2,0.309,ACTIVE,213.96,336.64,60.028,1558189804,"201051344000582","174011545737251",29.08,8.50,0,318.91,342.05,9.1,6.9,0.031,1275458.3,1275458.3,175,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189811,485312.00
05/18/2019 10:30,2,0.299,ACTIVE,212.61,334.54,59.985,1558189804,"201051344000868","174011545737251",28.94,8.50,0,319.51,340.55,8.8,6.6,0.035,1283940.0,1283940.0,175,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189812,485313.00
05/18/2019 10:30,2,0.297,ACTIVE,213.06,335.44,59.990,1558189804,"201051344000576","174011545737251",29.70,9.00,0,319.51,342.05,8.9,6.7,0.031,1301681.3,1301681.3,176,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189813,485314.00
05/18/2019 10:30,2,0.295,ACTIVE,212.83,334.84,59.990,1558189804,"201051344001158","174011545737251",27.85,8.00,0,318.91,341.75,8.3,6.1,0.035,1278456.2,1278456.2,176,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189814,485315.00
05/18/2019 10:30,2,0.295,ACTIVE,213.74,336.34,59.990,1558189804,"201051344000917","174011545737251",29.00,10.00,0,319.81,343.85,8.7,6.4,0.031,1292008.9,1292008.9,177,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189815,485316.00
05/18/2019 10:30,2,0.365,ACTIVE,213.74,335.74,60.001,1558189804,"201051344000417","174011545737251",18.59,8.00,0,320.41,340.25,6.9,4.7,0.018,1033269.9,1033269.9,176,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189815,485317.00
05/18/2019 10:30,2,0.303,ACTIVE,213.96,337.24,59.996,1558189804,"201051344000685","174011545737251",28.71,8.50,0,321.31,343.25,8.8,6.6,0.040,1298439.2,1298439.2,178,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189816,485318.00
05/18/2019 10:30,2,0.312,ACTIVE,213.74,336.34,60.017,1558189804,"201051344000651","174011545737251",28.90,8.50,0,321.31,342.95,9.2,6.9,0.035,1291650.9,1291650.9,175,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189817,485319.00
05/18/2019 10:30,2,0.312,ACTIVE,212.38,334.24,59.990,1558189804,"201051344000594","174011545737251",28.65,8.50,0,318.30,341.15,9.1,6.8,0.040,1303532.6,1303532.6,175,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189818,485320.00
05/18/2019 10:30,2,0.307,ACTIVE,212.83,334.54,59.985,1558189804,"201051344000469","174011545737251",29.42,7.70,0,318.91,343.25,9.2,6.9,0.040,1283625.1,1283625.1,177,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189819,485321.00
05/18/2019 10:30,2,0.318,ACTIVE,213.74,336.64,59.980,1558189804,"201051344000585","174011545737251",28.73,9.00,0,321.31,342.05,9.3,7.1,0.040,1305317.1,1305317.1,175,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189820,485322.00
05/18/2019 10:30,2,0.303,ACTIVE,213.29,336.04,59.990,1558189804,"201051344000853","174011545737251",28.45,9.00,0,320.41,342.35,8.8,6.5,0.031,1306937.1,1306937.1,175,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189821,485323.00
05/18/2019 10:30,2,0.277,ACTIVE,213.96,336.34,59.959,1558189804,"201051344001145","174011545737251",29.32,8.00,0,321.91,342.65,8.3,6.1,0.035,1306692.3,1306692.3,176,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189822,485324.00
05/18/2019 10:30,2,0.320,ACTIVE,213.74,335.74,59.990,1558189804,"201051344000438","174011545737251",29.60,8.50,0,321.01,342.35,9.6,7.3,0.035,1299923.4,1299923.4,176,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189823,485325.00
05/18/2019 10:30,2,0.301,ACTIVE,213.29,335.14,59.980,1558189804,"201051344001135","174011545737251",29.74,9.00,0,319.81,341.75,9.1,6.9,0.040,1286796.9,1286796.9,175,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189824,485326.00
05/18/2019 10:30,2,0.299,ACTIVE,212.83,333.93,59.985,1558189804,"201051344000983","174011545737251",28.57,9.30,0,318.91,341.45,8.7,6.5,0.035,1304886.1,1304886.1,175,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189825,485327.00
05/18/2019 10:30,2,0.305,ACTIVE,213.74,335.14,59.990,1558189804,"201051344001203","174011545737251",28.59,8.50,0,319.51,343.25,8.8,6.6,0.035,1294565.4,1294565.4,175,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189826,485328.00
05/18/2019 10:30,2,0.293,ACTIVE,213.51,334.84,59.985,1558189804,"201051344001230","174011545737251",29.42,8.00,0,319.21,341.15,8.7,6.5,0.031,1290415.6,1290415.6,177,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189827,485329.00
05/18/2019 10:30,2,0.312,ACTIVE,213.29,335.44,59.990,1558189804,"201051344000646","174011545737251",28.53,8.50,0,319.81,342.65,9.0,6.8,0.035,1284162.5,1284162.5,175,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189828,485330.00
05/18/2019 10:30,2,0.295,ACTIVE,212.83,333.63,59.980,1558189804,"201051344000867","174011545737251",28.94,9.70,0,318.91,340.85,8.7,6.5,0.031,1282026.5,1282026.5,175,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189828,485331.00
05/18/2019 10:30,2,0.303,ACTIVE,213.29,336.64,59.990,1558189804,"201051344000633","174011545737251",29.12,8.50,0,318.61,343.85,9.0,6.8,0.031,1279372.4,1279372.4,176,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189829,485332.00
05/18/2019 10:30,2,0.332,ACTIVE,213.29,335.44,60.001,1558189804,"201051344000955","174011545737251",28.67,9.00,0,318.91,341.45,9.7,7.4,0.040,1304418.7,1304418.7,175,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189830,485333.00
05/18/2019 10:30,2,0.309,ACTIVE,212.61,334.54,59.985,1558189804,"201051344000648","174011545737251",28.65,8.00,0,319.81,340.85,9.0,6.8,0.035,1294318.7,1294318.7,176,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189831,485334.00
05/18/2019 10:30,2,0.281,ACTIVE,213.06,334.84,59.969,1558189804,"201051344000645","174011545737251",29.14,9.70,0,319.81,340.85,8.3,6.1,0.031,1299411.6,1299411.6,175,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189832,485335.00
05/18/2019 10:30,2,0.303,ACTIVE,212.61,334.24,59.975,1558189804,"201051344000569","174011545737251",28.82,9.00,0,319.21,342.05,8.9,6.7,0.040,1315758.2,1315758.2,176,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189833,485336.00
05/18/2019 10:30,2,0.348,ACTIVE,213.06,337.84,59.990,1558189804,"179051228000119","174011545737251",29.50,11.70,0,322.51,345.06,10.5,8.2,0.031,102482.5,102482.5,176,0,0,0,L,46974696,1,121.10,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558189834,485337.00
05/18/2019 10:45,2,0.279,ACTIVE,212.83,333.03,60.022,1558190704,"201051344000579","174011545737251",30.16,8.50,0,328.82,339.34,8.6,6.4,0.027,1315863.7,1315863.7,176,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190705,485338.00
05/18/2019 10:45,2,0.268,ACTIVE,213.51,334.84,60.033,1558190704,"201051344001025","174011545737251",28.57,8.00,0,330.33,341.15,7.8,5.6,0.031,1298800.3,1298800.3,176,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190706,485339.00
05/18/2019 10:45,2,0.289,ACTIVE,213.51,336.04,60.022,1558190704,"201051344001093","174011545737251",29.28,9.30,0,329.73,340.85,8.6,6.4,0.022,1282142.6,1282142.6,178,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190707,485340.00
05/18/2019 10:45,2,0.264,ACTIVE,212.61,333.03,60.017,1558190704,"201051344000458","174011545737251",28.27,10.00,0,328.22,339.34,7.6,5.4,0.022,1298470.5,1298470.5,176,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190708,485341.00
05/18/2019 10:45,2,0.283,ACTIVE,213.51,335.44,60.028,1558190704,"201051344000890","174011545737251",28.88,8.50,0,330.03,341.15,8.3,6.1,0.027,1297013.3,1297013.3,176,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190709,485342.00
05/18/2019 10:45,2,0.238,ACTIVE,212.61,334.54,60.022,1558190704,"201051344000988","174011545737251",18.73,8.50,0,326.42,341.15,4.5,2.5,0.009,998490.7,998490.7,178,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190710,485343.00
05/18/2019 10:45,2,0.250,ACTIVE,213.96,336.34,60.033,1558190704,"201051344000582","174011545737251",29.82,8.50,0,330.33,341.75,7.6,5.4,0.013,1275459.8,1275459.8,176,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190711,485344.00
05/18/2019 10:45,2,0.254,ACTIVE,212.83,334.24,60.059,1558190704,"201051344000868","174011545737251",28.90,8.50,0,327.62,340.55,7.5,5.3,0.018,1283941.5,1283941.5,176,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190712,485345.00
05/18/2019 10:45,2,0.268,ACTIVE,213.29,335.14,60.033,1558190704,"201051344000576","174011545737251",28.57,8.50,0,328.82,341.15,7.7,5.5,0.022,1301682.8,1301682.8,177,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190713,485346.00
05/18/2019 10:45,2,0.248,ACTIVE,212.83,333.63,60.033,1558190704,"201051344001158","174011545737251",28.17,8.00,0,327.62,341.15,7.1,4.9,0.022,1278457.5,1278457.5,177,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190714,485347.00
05/18/2019 10:45,2,0.254,ACTIVE,213.51,336.34,59.990,1558190704,"201051344000917","174011545737251",28.84,10.00,0,329.43,341.45,7.5,5.3,0.022,1292010.3,1292010.3,178,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190715,485348.00
05/18/2019 10:45,2,0.311,ACTIVE,213.74,335.74,60.038,1558190704,"201051344000417","174011545737251",18.59,8.00,0,330.03,340.55,5.9,3.7,0.013,1033270.9,1033270.9,177,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190716,485349.00
05/18/2019 10:45,2,0.260,ACTIVE,213.96,336.64,60.075,1558190704,"201051344000685","174011545737251",28.31,8.00,0,329.73,343.25,7.5,5.3,0.027,1298440.6,1298440.6,179,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190717,485350.00
05/18/2019 10:45,2,0.270,ACTIVE,213.74,336.34,60.065,1558190704,"201051344000651","174011545737251",28.63,8.50,0,330.33,341.75,7.8,5.6,0.022,1291652.4,1291652.4,176,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190718,485351.00
05/18/2019 10:45,2,0.264,ACTIVE,212.61,333.63,60.038,1558190704,"201051344000594","174011545737251",29.06,8.50,0,327.62,339.65,7.8,5.6,0.027,1303534.1,1303534.1,176,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190719,485352.00
05/18/2019 10:45,2,0.271,ACTIVE,212.83,333.93,60.028,1558190704,"201051344000469","174011545737251",28.86,7.70,0,327.32,341.45,8.0,5.8,0.022,1283626.7,1283626.7,178,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190720,485353.00
05/18/2019 10:45,2,0.268,ACTIVE,213.74,336.04,60.033,1558190704,"201051344000585","174011545737251",29.28,8.50,0,329.43,341.75,8.0,5.8,0.027,1305318.7,1305318.7,176,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190721,485354.00
05/18/2019 10:45,2,0.264,ACTIVE,213.29,335.44,60.033,1558190704,"201051344000853","174011545737251",27.61,8.50,0,329.73,341.45,7.4,5.2,0.022,1306938.5,1306938.5,176,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190722,485355.00
05/18/2019 10:45,2,0.240,ACTIVE,213.96,335.74,60.038,1558190704,"201051344001145","174011545737251",28.69,8.00,0,330.63,342.05,7.0,4.8,0.027,1306693.6,1306693.6,177,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190723,485356.00
05/18/2019 10:45,2,0.271,ACTIVE,213.74,336.04,60.043,1558190704,"201051344000438","174011545737251",29.72,8.50,0,330.33,341.15,8.2,6.0,0.018,1299925.0,1299925.0,177,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190723,485357.00
05/18/2019 10:45,2,0.268,ACTIVE,213.29,334.84,60.033,1558190704,"201051344001135","174011545737251",28.47,9.00,0,329.43,340.85,7.7,5.5,0.022,1286798.4,1286798.4,176,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190724,485358.00
05/18/2019 10:45,2,0.246,ACTIVE,212.61,332.73,60.006,1558190704,"201051344000983","174011545737251",29.16,9.00,0,328.22,339.34,7.3,5.1,0.022,1304887.4,1304887.4,176,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190725,485359.00
05/18/2019 10:45,2,0.262,ACTIVE,213.74,335.44,60.038,1558190704,"201051344001203","174011545737251",27.93,8.50,0,330.93,342.65,7.5,5.3,0.022,1294566.8,1294566.8,176,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190726,485360.00
05/18/2019 10:45,2,0.262,ACTIVE,213.51,335.44,60.033,1558190704,"201051344001230","174011545737251",28.09,7.70,0,328.82,339.95,7.5,5.3,0.018,1290417.0,1290417.0,178,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190727,485361.00
05/18/2019 10:45,2,0.262,ACTIVE,213.29,335.74,60.022,1558190704,"201051344000646","174011545737251",28.57,8.00,0,329.13,340.85,7.6,5.4,0.022,1284163.9,1284163.9,176,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190728,485362.00
05/18/2019 10:45,2,0.246,ACTIVE,213.06,333.33,60.049,1558190704,"201051344000867","174011545737251",29.00,9.70,0,328.22,339.65,7.3,5.1,0.022,1282027.8,1282027.8,176,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190729,485363.00
05/18/2019 10:45,2,0.262,ACTIVE,213.29,336.04,60.022,1558190704,"201051344000633","174011545737251",28.84,8.50,0,328.82,342.35,7.7,5.5,0.022,1279373.8,1279373.8,177,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190730,485364.00
05/18/2019 10:45,2,0.285,ACTIVE,213.06,335.14,60.033,1558190704,"201051344000955","174011545737251",28.75,9.00,0,328.52,340.25,8.3,6.1,0.027,1304420.4,1304420.4,176,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190731,485365.00
05/18/2019 10:45,2,0.266,ACTIVE,212.83,333.63,60.038,1558190704,"201051344000648","174011545737251",28.55,8.00,0,329.43,340.55,7.7,5.5,0.031,1294320.2,1294320.2,177,0,0,0,L,1122011218,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190732,485366.00
05/18/2019 10:45,2,0.236,ACTIVE,213.29,334.24,60.038,1558190704,"201051344000645","174011545737251",28.75,9.30,0,329.73,339.65,6.9,4.8,0.027,1299412.9,1299412.9,176,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190733,485367.00
05/18/2019 10:45,2,0.254,ACTIVE,212.83,333.93,60.028,1558190704,"201051344000569","174011545737251",29.30,9.00,0,329.43,339.65,7.6,5.4,0.022,1315759.6,1315759.6,177,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190734,485368.00
05/18/2019 10:45,2,0.309,ACTIVE,213.06,336.94,60.038,1558190704,"179051228000119","174011545737251",28.84,11.30,0,330.33,345.06,9.1,6.8,0.018,102484.3,102484.3,177,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558190734,485369.00
05/18/2019 11:00,2,0.297,ACTIVE,212.83,333.93,59.985,1558191604,"201051344000579","174011545737251",30.51,8.00,0,327.92,339.04,9.2,7.0,0.027,1315865.3,1315865.3,177,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191605,485370.00
05/18/2019 11:00,2,0.291,ACTIVE,213.51,335.44,60.001,1558191604,"201051344001025","174011545737251",28.98,7.70,0,330.03,340.25,8.6,6.3,0.031,1298801.7,1298801.7,177,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191606,485371.00
05/18/2019 11:00,2,0.324,ACTIVE,213.74,336.34,59.996,1558191604,"201051344001093","174011545737251",28.53,9.00,0,330.33,340.85,9.4,7.1,0.027,1282144.1,1282144.1,179,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191607,485372.00
05/18/2019 11:00,2,0.291,ACTIVE,212.83,334.54,59.990,1558191604,"201051344000458","174011545737251",28.13,9.30,0,328.52,338.44,8.3,6.1,0.031,1298471.8,1298471.8,177,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191608,485373.00
05/18/2019 11:00,2,0.314,ACTIVE,213.51,335.74,59.990,1558191604,"201051344000890","174011545737251",28.71,8.00,0,330.03,339.95,9.2,6.9,0.031,1297014.8,1297014.8,177,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191609,485374.00
05/18/2019 11:00,2,0.264,ACTIVE,212.61,335.44,60.001,1558191604,"201051344000988","174011545737251",18.91,8.00,0,313.80,349.86,5.1,3.0,0.009,998491.3,998491.3,179,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191610,485375.00
05/18/2019 11:00,2,0.287,ACTIVE,214.19,336.64,59.964,1558191604,"201051344000582","174011545737251",29.12,8.50,0,330.63,340.55,8.5,6.3,0.031,1275461.1,1275461.1,177,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191611,485376.00
05/18/2019 11:00,2,0.275,ACTIVE,212.83,334.24,59.996,1558191604,"201051344000868","174011545737251",29.46,8.00,0,328.52,338.44,8.3,6.1,0.031,1283942.7,1283942.7,177,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191612,485377.00
05/18/2019 11:00,2,0.283,ACTIVE,213.29,335.74,59.996,1558191604,"201051344000576","174011545737251",29.42,8.50,0,328.82,340.25,8.5,6.3,0.031,1301684.1,1301684.1,178,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191613,485378.00
05/18/2019 11:00,2,0.270,ACTIVE,212.83,333.93,59.990,1558191604,"201051344001158","174011545737251",28.80,7.70,0,327.32,338.44,7.9,5.7,0.031,1278458.7,1278458.7,178,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191614,485379.00
05/18/2019 11:00,2,0.277,ACTIVE,213.74,336.94,59.996,1558191604,"201051344000917","174011545737251",28.86,10.00,0,329.73,340.55,8.2,6.0,0.031,1292011.6,1292011.6,179,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191615,485380.00
05/18/2019 11:00,2,0.338,ACTIVE,213.74,336.34,59.990,1558191604,"201051344000417","174011545737251",19.02,7.70,0,315.30,351.97,6.5,4.4,0.018,1033271.8,1033271.8,178,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191616,485381.00
05/18/2019 11:00,2,0.287,ACTIVE,213.96,337.84,59.975,1558191604,"201051344000685","174011545737251",28.57,8.00,0,330.93,342.95,8.3,6.1,0.035,1298441.8,1298441.8,180,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191617,485382.00
05/18/2019 11:00,2,0.281,ACTIVE,213.74,336.64,59.990,1558191604,"201051344000651","174011545737251",29.88,8.00,0,330.93,340.85,8.6,6.3,0.027,1291653.8,1291653.8,177,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191618,485383.00
05/18/2019 11:00,2,0.297,ACTIVE,212.61,333.93,59.990,1558191604,"201051344000594","174011545737251",28.55,8.50,0,326.72,338.44,8.6,6.4,0.031,1303535.5,1303535.5,177,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191619,485384.00
05/18/2019 11:00,2,0.293,ACTIVE,213.06,334.84,59.985,1558191604,"201051344000469","174011545737251",29.22,7.30,0,326.72,339.04,8.7,6.5,0.027,1283628.1,1283628.1,179,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191620,485385.00
05/18/2019 11:00,2,0.289,ACTIVE,213.74,336.64,59.990,1558191604,"201051344000585","174011545737251",29.78,8.50,0,330.33,341.75,8.7,6.5,0.031,1305320.1,1305320.1,177,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191620,485386.00
05/18/2019 11:00,2,0.277,ACTIVE,213.51,335.74,59.990,1558191604,"201051344000853","174011545737251",29.24,8.00,0,330.63,340.25,8.2,6.0,0.027,1306939.7,1306939.7,177,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191621,485387.00
05/18/2019 11:00,2,0.254,ACTIVE,213.74,336.34,59.985,1558191604,"201051344001145","174011545737251",29.90,8.00,0,331.23,342.05,7.7,5.5,0.031,1306694.8,1306694.8,178,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191622,485388.00
05/18/2019 11:00,2,0.305,ACTIVE,213.74,336.04,59.990,1558191604,"201051344000438","174011545737251",29.38,8.00,0,330.93,340.55,9.1,6.9,0.031,1299926.5,1299926.5,178,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191623,485389.00
05/18/2019 11:00,2,0.297,ACTIVE,213.29,335.44,59.990,1558191604,"201051344001135","174011545737251",28.63,8.50,0,330.03,339.65,8.6,6.4,0.035,1286799.7,1286799.7,177,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191624,485390.00
05/18/2019 11:00,2,0.277,ACTIVE,212.83,333.93,59.996,1558191604,"201051344000983","174011545737251",28.90,8.00,0,328.52,338.74,8.2,6.0,0.031,1304888.7,1304888.7,177,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191625,485391.00
05/18/2019 11:00,2,0.287,ACTIVE,213.51,335.74,60.001,1558191604,"201051344001203","174011545737251",28.51,8.00,0,330.93,342.65,8.3,6.1,0.031,1294568.1,1294568.1,177,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191626,485392.00
05/18/2019 11:00,2,0.277,ACTIVE,213.51,335.14,59.996,1558191604,"201051344001230","174011545737251",29.22,7.70,0,328.82,339.95,8.2,6.0,0.027,1290418.3,1290418.3,179,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191627,485393.00
05/18/2019 11:00,2,0.291,ACTIVE,213.29,335.74,59.964,1558191604,"201051344000646","174011545737251",28.65,8.00,0,329.43,340.25,8.5,6.2,0.027,1284165.3,1284165.3,177,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191628,485394.00
05/18/2019 11:00,2,0.277,ACTIVE,213.06,334.24,60.001,1558191604,"201051344000867","174011545737251",28.88,9.30,0,327.92,339.04,8.1,5.9,0.031,1282029.1,1282029.1,177,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191629,485395.00
05/18/2019 11:00,2,0.287,ACTIVE,213.51,336.94,59.975,1558191604,"201051344000633","174011545737251",29.18,8.50,0,327.92,341.15,8.5,6.3,0.031,1279375.2,1279375.2,178,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191630,485396.00
05/18/2019 11:00,2,0.305,ACTIVE,213.06,335.44,60.006,1558191604,"201051344000955","174011545737251",29.78,8.50,0,329.73,339.65,9.2,7.0,0.031,1304421.9,1304421.9,177,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191631,485397.00
05/18/2019 11:00,2,0.291,ACTIVE,213.06,334.54,60.001,1558191604,"201051344000648","174011545737251",28.80,7.70,0,328.52,339.65,8.5,6.3,0.027,1294321.5,1294321.5,178,0,0,0,L,1122011218,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191632,485398.00
05/18/2019 11:00,2,0.270,ACTIVE,213.29,335.14,60.001,1558191604,"201051344000645","174011545737251",28.77,9.30,0,329.73,339.04,7.9,5.7,0.027,1299414.1,1299414.1,177,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191633,485399.00
05/18/2019 11:00,2,0.285,ACTIVE,213.06,335.14,60.017,1558191604,"201051344000569","174011545737251",28.90,8.50,0,328.22,338.74,8.4,6.2,0.031,1315760.9,1315760.9,178,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191634,485400.00
05/18/2019 11:00,2,0.338,ACTIVE,213.29,337.84,60.001,1558191604,"179051228000119","174011545737251",29.24,11.00,0,322.51,349.56,10.0,7.7,0.022,102485.9,102485.9,178,0,0,0,L,46974696,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558191635,485401.00
05/18/2019 11:15,2,0.354,ACTIVE,212.83,335.44,60.033,1558192504,"201051344000579","174011545737251",30.14,8.00,0,328.52,339.95,10.8,8.5,0.044,1315867.1,1315867.1,178,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192506,485402.00
05/18/2019 11:15,2,0.346,ACTIVE,213.29,335.44,60.017,1558192504,"201051344001025","174011545737251",29.16,8.00,0,330.03,341.15,10.3,8.0,0.049,1298803.4,1298803.4,178,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192506,485403.00
05/18/2019 11:15,2,0.373,ACTIVE,213.29,337.54,60.028,1558192504,"201051344001093","174011545737251",29.14,9.00,0,330.93,341.75,11.1,8.8,0.044,1282146.0,1282146.0,180,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192507,485404.00
05/18/2019 11:15,2,0.346,ACTIVE,212.83,334.54,60.022,1558192504,"201051344000458","174011545737251",28.41,9.30,0,328.52,339.95,10.0,7.7,0.049,1298473.5,1298473.5,178,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192508,485405.00
05/18/2019 11:15,2,0.371,ACTIVE,213.29,336.34,60.028,1558192504,"201051344000890","174011545737251",29.02,8.00,0,330.33,341.75,10.9,8.6,0.049,1297016.7,1297016.7,178,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192509,485406.00
05/18/2019 11:15,2,0.332,ACTIVE,212.61,335.74,59.985,1558192504,"201051344000988","174011545737251",18.75,8.00,0,327.02,341.45,6.3,4.2,0.022,998492.1,998492.1,180,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192510,485407.00
05/18/2019 11:15,2,0.338,ACTIVE,213.96,337.84,60.033,1558192504,"201051344000582","174011545737251",29.56,8.50,0,330.93,341.75,10.2,7.9,0.049,1275462.8,1275462.8,178,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192511,485408.00
05/18/2019 11:15,2,0.326,ACTIVE,212.83,335.44,60.022,1558192504,"201051344000868","174011545737251",29.64,8.00,0,328.52,339.65,9.8,7.6,0.044,1283944.4,1283944.4,178,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192512,485409.00
05/18/2019 11:15,2,0.338,ACTIVE,213.29,336.64,60.022,1558192504,"201051344000576","174011545737251",29.30,8.00,0,329.13,341.15,10.1,7.8,0.044,1301685.8,1301685.8,179,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192513,485410.00
