ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 11:15,2,0.322,ACTIVE,212.83,335.44,60.022,1558192504,"201051344001158","174011545737251",29.24,7.70,0,327.02,339.65,9.6,7.3,0.049,1278460.3,1278460.3,179,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192514,485411.00
05/18/2019 11:15,2,0.336,ACTIVE,213.51,337.24,60.028,1558192504,"201051344000917","174011545737251",28.90,10.00,0,329.73,342.05,9.8,7.6,0.044,1292013.2,1292013.2,180,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192515,485412.00
05/18/2019 11:15,2,0.400,ACTIVE,213.51,336.64,60.033,1558192504,"201051344000417","174011545737251",18.67,7.70,0,329.73,340.85,7.6,5.4,0.027,1033273.0,1033273.0,179,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192516,485413.00
05/18/2019 11:15,2,0.338,ACTIVE,213.74,337.54,60.028,1558192504,"201051344000685","174011545737251",28.94,8.00,0,330.33,343.25,9.9,7.7,0.044,1298443.5,1298443.5,181,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192517,485414.00
05/18/2019 11:15,2,0.355,ACTIVE,213.74,337.54,60.033,1558192504,"201051344000651","174011545737251",29.08,8.00,0,330.93,341.75,10.5,8.2,0.049,1291655.6,1291655.6,178,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192518,485415.00
05/18/2019 11:15,2,0.344,ACTIVE,212.61,335.44,60.028,1558192504,"201051344000594","174011545737251",29.30,8.00,0,327.62,339.65,10.2,8.0,0.044,1303537.2,1303537.2,178,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192519,485416.00
05/18/2019 11:15,2,0.346,ACTIVE,213.06,336.04,60.033,1558192504,"201051344000469","174011545737251",29.60,7.30,0,328.22,340.25,10.4,8.1,0.049,1283629.8,1283629.8,180,0,0,0,L,1122011218,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192520,485417.00
05/18/2019 11:15,2,0.355,ACTIVE,213.51,337.54,60.022,1558192504,"201051344000585","174011545737251",29.22,8.50,0,330.63,341.75,10.6,8.3,0.049,1305321.8,1305321.8,178,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192521,485418.00
05/18/2019 11:15,2,0.328,ACTIVE,213.51,336.64,60.028,1558192504,"201051344000853","174011545737251",29.72,7.70,0,329.73,341.75,9.9,7.7,0.044,1306941.4,1306941.4,178,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192522,485419.00
05/18/2019 11:15,2,0.316,ACTIVE,213.74,337.24,60.028,1558192504,"201051344001145","174011545737251",29.40,8.00,0,331.53,341.45,9.5,7.2,0.044,1306696.3,1306696.3,179,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192523,485420.00
05/18/2019 11:15,2,0.365,ACTIVE,213.51,336.64,60.054,1558192504,"201051344000438","174011545737251",29.38,8.00,0,331.23,341.75,10.9,8.6,0.044,1299928.3,1299928.3,179,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192523,485421.00
05/18/2019 11:15,2,0.350,ACTIVE,213.06,335.74,60.028,1558192504,"201051344001135","174011545737251",29.40,8.50,0,329.73,340.55,10.4,8.2,0.049,1286801.5,1286801.5,178,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192524,485422.00
05/18/2019 11:15,2,0.336,ACTIVE,213.06,335.14,60.065,1558192504,"201051344000983","174011545737251",28.96,8.00,0,328.22,339.65,9.9,7.6,0.044,1304890.3,1304890.3,178,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192525,485423.00
05/18/2019 11:15,2,0.344,ACTIVE,213.51,336.04,60.028,1558192504,"201051344001203","174011545737251",28.78,8.00,0,330.33,342.35,10.0,7.7,0.044,1294569.7,1294569.7,178,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192526,485424.00
05/18/2019 11:15,2,0.328,ACTIVE,213.51,336.04,60.038,1558192504,"201051344001230","174011545737251",29.56,7.70,0,329.43,340.25,9.8,7.6,0.044,1290419.9,1290419.9,180,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192527,485425.00
05/18/2019 11:15,2,0.354,ACTIVE,213.06,336.64,60.028,1558192504,"201051344000646","174011545737251",28.75,8.00,0,330.03,342.65,10.3,8.0,0.053,1284167.0,1284167.0,178,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192528,485426.00
05/18/2019 11:15,2,0.346,ACTIVE,213.06,335.14,60.033,1558192504,"201051344000867","174011545737251",28.01,9.30,0,329.13,339.95,9.8,7.6,0.044,1282030.7,1282030.7,178,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192529,485427.00
05/18/2019 11:15,2,0.342,ACTIVE,213.51,337.54,60.033,1558192504,"201051344000633","174011545737251",29.32,8.00,0,329.13,341.75,10.2,7.9,0.044,1279376.9,1279376.9,179,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192530,485428.00
05/18/2019 11:15,2,0.375,ACTIVE,213.06,336.34,60.043,1558192504,"201051344000955","174011545737251",28.90,9.00,0,329.43,340.85,11.0,8.7,0.049,1304423.8,1304423.8,178,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192531,485429.00
05/18/2019 11:15,2,0.344,ACTIVE,213.06,335.14,60.028,1558192504,"201051344000648","174011545737251",29.30,7.70,0,329.43,340.25,10.2,8.0,0.044,1294323.2,1294323.2,179,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192532,485430.00
05/18/2019 11:15,2,0.328,ACTIVE,213.29,336.34,60.028,1558192504,"201051344000645","174011545737251",29.14,9.30,0,330.03,340.25,9.7,7.4,0.044,1299415.6,1299415.6,178,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192533,485431.00
05/18/2019 11:15,2,0.346,ACTIVE,212.83,335.44,60.028,1558192504,"201051344000569","174011545737251",28.98,8.00,0,329.73,339.95,10.2,7.9,0.044,1315762.6,1315762.6,179,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192534,485432.00
05/18/2019 11:15,2,0.387,ACTIVE,213.29,338.74,60.038,1558192504,"179051228000119","174011545737251",29.70,11.30,0,330.33,344.76,11.7,9.4,0.040,102488.0,102488.0,179,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558192535,485433.00
05/18/2019 11:30,2,0.441,ACTIVE,212.83,336.34,59.990,1558193404,"201051344000579","174011545737251",29.00,8.00,0,329.43,342.35,13.0,10.6,0.062,1315869.6,1315869.6,179,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193406,485434.00
05/18/2019 11:30,2,0.424,ACTIVE,213.51,336.94,59.959,1558193404,"201051344001025","174011545737251",28.90,7.30,0,330.03,342.95,12.5,10.1,0.066,1298805.7,1298805.7,179,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193407,485435.00
05/18/2019 11:30,2,0.445,ACTIVE,213.74,338.14,59.996,1558193404,"201051344001093","174011545737251",29.40,9.00,0,330.63,344.45,13.3,10.9,0.057,1282148.5,1282148.5,181,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193407,485436.00
05/18/2019 11:30,2,0.414,ACTIVE,212.83,335.74,59.985,1558193404,"201051344000458","174011545737251",29.32,9.00,0,328.52,341.15,12.3,9.9,0.066,1298475.7,1298475.7,179,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193408,485437.00
05/18/2019 11:30,2,0.443,ACTIVE,213.51,336.94,59.996,1558193404,"201051344000890","174011545737251",29.40,8.00,0,329.73,342.65,13.2,10.8,0.062,1297019.2,1297019.2,179,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193409,485438.00
05/18/2019 11:30,2,0.369,ACTIVE,212.83,335.74,59.985,1558193404,"201051344000988","174011545737251",20.16,7.70,0,326.42,341.75,7.5,5.4,0.044,998493.3,998493.3,181,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193410,485439.00
05/18/2019 11:30,2,0.416,ACTIVE,213.96,338.14,59.969,1558193404,"201051344000582","174011545737251",29.54,8.50,0,330.93,342.95,12.4,10.1,0.066,1275465.1,1275465.1,179,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193411,485440.00
05/18/2019 11:30,2,0.406,ACTIVE,212.83,335.74,59.985,1558193404,"201051344000868","174011545737251",29.30,8.00,0,328.82,341.15,12.1,9.7,0.066,1283946.6,1283946.6,179,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193412,485441.00
05/18/2019 11:30,2,0.412,ACTIVE,213.29,336.94,59.980,1558193404,"201051344000576","174011545737251",29.16,8.00,0,330.03,342.35,12.2,9.8,0.066,1301688.0,1301688.0,180,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193413,485442.00
05/18/2019 11:30,2,0.389,ACTIVE,213.06,335.14,59.990,1558193404,"201051344001158","174011545737251",29.42,7.30,0,328.22,341.75,11.7,9.3,0.066,1278462.4,1278462.4,180,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193414,485443.00
05/18/2019 11:30,2,0.406,ACTIVE,213.74,337.84,59.985,1558193404,"201051344000917","174011545737251",29.30,9.70,0,330.63,343.85,12.1,9.7,0.062,1292015.4,1292015.4,181,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193415,485444.00
05/18/2019 11:30,2,0.447,ACTIVE,213.74,337.24,59.980,1558193404,"201051344000417","174011545737251",19.78,7.70,0,330.63,341.45,9.0,6.7,0.040,1033274.6,1033274.6,180,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193416,485445.00
05/18/2019 11:30,2,0.410,ACTIVE,213.96,338.44,59.985,1558193404,"201051344000685","174011545737251",29.36,8.00,0,331.23,344.45,12.2,9.9,0.066,1298445.7,1298445.7,182,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193417,485446.00
05/18/2019 11:30,2,0.418,ACTIVE,213.74,338.14,59.990,1558193404,"201051344000651","174011545737251",29.82,7.70,0,331.23,344.15,12.6,10.3,0.066,1291657.9,1291657.9,179,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193418,485447.00
05/18/2019 11:30,2,0.422,ACTIVE,212.61,335.74,59.985,1558193404,"201051344000594","174011545737251",29.12,8.00,0,327.62,341.15,12.5,10.1,0.071,1303539.5,1303539.5,179,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193419,485448.00
05/18/2019 11:30,2,0.428,ACTIVE,213.06,336.64,59.985,1558193404,"201051344000469","174011545737251",28.78,7.00,0,328.52,342.35,12.5,10.2,0.062,1283632.1,1283632.1,181,0,0,0,L,1122011218,1,120.88,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193420,485449.00
05/18/2019 11:30,2,0.432,ACTIVE,213.74,338.14,59.975,1558193404,"201051344000585","174011545737251",29.34,8.00,0,330.63,343.25,12.8,10.5,0.062,1305324.2,1305324.2,179,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193420,485450.00
05/18/2019 11:30,2,0.404,ACTIVE,213.51,337.24,59.980,1558193404,"201051344000853","174011545737251",29.06,7.70,0,331.23,342.65,11.9,9.6,0.062,1306943.6,1306943.6,179,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193421,485451.00
05/18/2019 11:30,2,0.395,ACTIVE,213.96,338.14,59.980,1558193404,"201051344001145","174011545737251",29.24,7.70,0,331.83,343.55,11.8,9.4,0.062,1306698.4,1306698.4,180,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193422,485452.00
05/18/2019 11:30,2,0.428,ACTIVE,213.74,337.54,59.975,1558193404,"201051344000438","174011545737251",30.28,7.70,0,331.23,343.85,13.1,10.7,0.057,1299930.8,1299930.8,180,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193423,485453.00
05/18/2019 11:30,2,0.414,ACTIVE,213.29,336.64,59.975,1558193404,"201051344001135","174011545737251",29.98,8.00,0,330.93,342.35,12.6,10.3,0.066,1286803.8,1286803.8,179,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193424,485454.00
05/18/2019 11:30,2,0.402,ACTIVE,213.06,336.04,59.980,1558193404,"201051344000983","174011545737251",29.04,8.00,0,329.43,341.75,11.9,9.6,0.066,1304892.5,1304892.5,179,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193425,485455.00
05/18/2019 11:30,2,0.412,ACTIVE,213.74,337.24,59.975,1558193404,"201051344001203","174011545737251",28.94,7.70,0,331.23,343.85,12.2,9.8,0.066,1294572.0,1294572.0,179,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193426,485456.00
05/18/2019 11:30,2,0.406,ACTIVE,213.74,337.24,59.980,1558193404,"201051344001230","174011545737251",28.73,7.70,0,329.43,341.75,11.8,9.5,0.066,1290422.1,1290422.1,181,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193427,485457.00
05/18/2019 11:30,2,0.432,ACTIVE,213.29,338.14,59.975,1558193404,"201051344000646","174011545737251",28.45,7.70,0,330.63,343.55,12.5,10.1,0.066,1284169.3,1284169.3,179,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193428,485458.00
05/18/2019 11:30,2,0.410,ACTIVE,213.06,334.84,59.943,1558193404,"201051344000867","174011545737251",28.75,9.30,0,329.43,341.45,12.0,9.7,0.066,1282032.9,1282032.9,179,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193429,485459.00
05/18/2019 11:30,2,0.424,ACTIVE,213.29,337.84,59.959,1558193404,"201051344000633","174011545737251",28.55,8.00,0,329.73,343.85,12.3,9.9,0.071,1279379.2,1279379.2,180,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193430,485460.00
05/18/2019 11:30,2,0.449,ACTIVE,213.29,336.94,59.948,1558193404,"201051344000955","174011545737251",29.18,8.50,0,330.03,342.95,13.3,10.9,0.066,1304426.2,1304426.2,179,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193431,485461.00
05/18/2019 11:30,2,0.420,ACTIVE,213.06,336.04,59.948,1558193404,"201051344000648","174011545737251",29.10,7.70,0,330.03,342.35,12.4,10.1,0.066,1294325.5,1294325.5,180,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193432,485462.00
05/18/2019 11:30,2,0.400,ACTIVE,213.29,336.64,59.985,1558193404,"201051344000645","174011545737251",29.22,9.00,0,330.63,341.75,11.9,9.5,0.062,1299417.8,1299417.8,179,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193432,485463.00
05/18/2019 11:30,2,0.412,ACTIVE,213.06,336.34,59.980,1558193404,"201051344000569","174011545737251",29.76,8.00,0,330.03,341.45,12.4,10.1,0.066,1315764.9,1315764.9,180,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193433,485464.00
05/18/2019 11:30,2,0.451,ACTIVE,213.29,339.65,60.001,1558193404,"179051228000119","174011545737251",29.86,11.30,0,330.93,346.56,13.7,11.3,0.062,102488.8,102488.8,180,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558193434,485465.00
05/18/2019 11:45,2,0.631,ACTIVE,213.06,338.14,60.017,1558194304,"201051344000579","174011545737251",30.42,8.00,0,330.03,348.66,19.5,16.9,0.124,1315873.1,1315873.1,180,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194305,485466.00
05/18/2019 11:45,2,0.619,ACTIVE,213.74,338.74,60.017,1558194304,"201051344001025","174011545737251",30.53,7.70,0,330.63,347.46,19.2,16.6,0.133,1298809.1,1298809.1,180,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194306,485467.00
05/18/2019 11:45,2,0.637,ACTIVE,213.74,340.25,60.006,1558194304,"201051344001093","174011545737251",30.12,8.50,0,331.23,348.36,19.5,16.9,0.124,1282152.1,1282152.1,182,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194307,485468.00
05/18/2019 11:45,2,0.604,ACTIVE,212.83,337.54,60.001,1558194304,"201051344000458","174011545737251",30.10,9.00,0,329.13,345.66,18.4,15.9,0.124,1298479.0,1298479.0,180,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194308,485469.00
05/18/2019 11:45,2,0.645,ACTIVE,213.51,339.95,59.996,1558194304,"201051344000890","174011545737251",29.96,8.00,0,330.33,348.66,19.6,17.0,0.124,1297022.7,1297022.7,180,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194309,485470.00
05/18/2019 11:45,2,0.592,ACTIVE,213.06,338.44,60.006,1558194304,"201051344000988","174011545737251",19.56,7.30,0,327.62,343.85,11.7,9.4,0.075,998495.2,998495.2,182,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194310,485471.00
05/18/2019 11:45,2,0.611,ACTIVE,214.19,340.55,60.006,1558194304,"201051344000582","174011545737251",30.26,8.00,0,330.93,348.06,18.8,16.3,0.124,1275468.5,1275468.5,180,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194311,485472.00
05/18/2019 11:45,2,0.604,ACTIVE,213.06,338.74,59.996,1558194304,"201051344000868","174011545737251",30.08,7.70,0,329.13,345.66,18.4,15.8,0.119,1283949.9,1283949.9,180,0,0,0,L,1122011218,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194312,485473.00
05/18/2019 11:45,2,0.600,ACTIVE,213.51,339.65,60.006,1558194304,"201051344000576","174011545737251",30.12,8.00,0,329.73,346.26,18.3,15.8,0.124,1301691.3,1301691.3,181,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194313,485474.00
05/18/2019 11:45,2,0.596,ACTIVE,213.29,338.74,59.969,1558194304,"201051344001158","174011545737251",29.54,7.00,0,327.32,348.36,17.8,15.3,0.124,1278465.6,1278465.6,181,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194314,485475.00
05/18/2019 11:45,2,0.598,ACTIVE,213.74,339.95,60.043,1558194304,"201051344000917","174011545737251",30.26,9.70,0,330.03,347.46,18.3,15.8,0.119,1292018.7,1292018.7,182,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194315,485476.00
05/18/2019 11:45,2,0.650,ACTIVE,213.96,338.74,60.017,1558194304,"201051344000417","174011545737251",19.88,7.30,0,330.63,344.76,13.2,10.8,0.080,1033276.8,1033276.8,181,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194316,485477.00
05/18/2019 11:45,2,0.607,ACTIVE,213.96,340.85,60.001,1558194304,"201051344000685","174011545737251",30.14,8.00,0,331.23,348.36,18.6,16.0,0.124,1298449.1,1298449.1,183,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194317,485478.00
05/18/2019 11:45,2,0.623,ACTIVE,213.96,340.55,60.006,1558194304,"201051344000651","174011545737251",30.43,7.70,0,332.13,348.66,19.3,16.7,0.124,1291661.4,1291661.4,180,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194317,485479.00
05/18/2019 11:45,2,0.605,ACTIVE,212.61,338.14,60.006,1558194304,"201051344000594","174011545737251",30.61,8.00,0,327.32,346.26,18.8,16.2,0.124,1303542.9,1303542.9,180,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194318,485480.00
05/18/2019 11:45,2,0.609,ACTIVE,213.29,339.04,60.006,1558194304,"201051344000469","174011545737251",30.53,6.70,0,328.52,349.56,18.9,16.3,0.128,1283635.5,1283635.5,182,0,0,0,L,1122011218,1,120.88,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194319,485481.00
05/18/2019 11:45,2,0.623,ACTIVE,213.96,340.55,59.975,1558194304,"201051344000585","174011545737251",30.83,7.70,0,330.93,349.56,19.5,16.9,0.128,1305327.7,1305327.7,180,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194320,485482.00
05/18/2019 11:45,2,0.605,ACTIVE,213.74,339.34,60.001,1558194304,"201051344000853","174011545737251",30.06,7.30,0,331.53,351.37,18.4,15.9,0.119,1306946.8,1306946.8,180,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194321,485483.00
05/18/2019 11:45,2,0.590,ACTIVE,213.96,340.85,60.006,1558194304,"201051344001145","174011545737251",30.28,7.70,0,331.83,349.56,18.1,15.6,0.128,1306701.6,1306701.6,181,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194322,485484.00
05/18/2019 11:45,2,0.625,ACTIVE,213.96,340.25,59.985,1558194304,"201051344000438","174011545737251",30.95,8.00,0,331.53,349.26,19.7,17.1,0.128,1299934.3,1299934.3,181,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194323,485485.00
05/18/2019 11:45,2,0.627,ACTIVE,213.51,339.65,59.996,1558194304,"201051344001135","174011545737251",30.08,8.00,0,330.03,347.76,19.1,16.6,0.124,1286807.2,1286807.2,180,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194324,485486.00
05/18/2019 11:45,2,0.588,ACTIVE,213.06,337.84,60.001,1558194304,"201051344000983","174011545737251",30.47,7.70,0,329.13,346.26,18.2,15.6,0.124,1304895.7,1304895.7,180,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194325,485487.00
05/18/2019 11:45,2,0.605,ACTIVE,213.74,339.65,60.033,1558194304,"201051344001203","174011545737251",30.53,7.70,0,330.93,349.26,18.8,16.2,0.128,1294575.3,1294575.3,180,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194326,485488.00
05/18/2019 11:45,2,0.607,ACTIVE,213.74,339.34,60.006,1558194304,"201051344001230","174011545737251",29.92,7.70,0,330.33,350.17,18.4,15.8,0.124,1290425.3,1290425.3,182,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194327,485489.00
05/18/2019 11:45,2,0.617,ACTIVE,213.29,339.65,60.006,1558194304,"201051344000646","174011545737251",30.51,7.00,0,330.33,349.26,19.1,16.5,0.128,1284172.7,1284172.7,180,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194328,485490.00
05/18/2019 11:45,2,0.600,ACTIVE,213.29,337.84,60.012,1558194304,"201051344000867","174011545737251",30.28,9.00,0,327.92,346.26,18.4,15.9,0.115,1282036.2,1282036.2,180,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194329,485491.00
05/18/2019 11:45,2,0.604,ACTIVE,213.74,339.95,60.006,1558194304,"201051344000633","174011545737251",30.36,8.00,0,329.43,349.86,18.6,16.0,0.119,1279382.5,1279382.5,181,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194330,485492.00
05/18/2019 11:45,2,0.639,ACTIVE,213.51,339.65,60.028,1558194304,"201051344000955","174011545737251",30.51,8.00,0,329.73,347.76,19.8,17.2,0.137,1304429.8,1304429.8,180,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194331,485493.00
05/18/2019 11:45,2,0.611,ACTIVE,213.06,338.74,60.033,1558194304,"201051344000648","174011545737251",29.94,7.70,0,330.03,345.66,18.6,16.0,0.124,1294328.9,1294328.9,181,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194332,485494.00
05/18/2019 11:45,2,0.596,ACTIVE,213.51,338.44,60.028,1558194304,"201051344000645","174011545737251",30.08,9.00,0,330.33,346.26,18.1,15.6,0.119,1299421.0,1299421.0,180,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194333,485495.00
05/18/2019 11:45,2,0.607,ACTIVE,213.06,338.74,60.001,1558194304,"201051344000569","174011545737251",30.59,7.70,0,330.03,346.86,18.8,16.3,0.128,1315768.3,1315768.3,181,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194334,485496.00
05/18/2019 11:45,2,0.674,ACTIVE,213.51,342.05,60.001,1558194304,"179051228000119","174011545737251",29.26,11.00,0,330.03,348.96,20.0,17.4,0.128,102492.5,102492.5,181,0,0,0,L,46974696,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558194335,485497.00
05/18/2019 12:00,2,0.928,ACTIVE,213.51,342.65,60.054,1558195204,"201051344000579","174011545737251",31.11,7.70,0,330.63,359.78,29.3,26.3,0.212,1315878.9,1315878.9,181,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195205,485498.00
05/18/2019 12:00,2,0.953,ACTIVE,213.51,342.65,60.017,1558195204,"201051344001025","174011545737251",30.77,7.70,0,330.33,358.58,29.8,26.8,0.225,1298815.0,1298815.0,181,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195206,485499.00
05/18/2019 12:00,2,0.949,ACTIVE,213.74,342.95,60.022,1558195204,"201051344001093","174011545737251",30.79,8.50,0,330.93,358.28,29.6,26.7,0.208,1282158.0,1282158.0,183,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195207,485500.00
05/18/2019 12:00,2,0.883,ACTIVE,213.29,342.65,60.012,1558195204,"201051344000458","174011545737251",31.15,9.30,0,329.13,355.58,27.9,25.0,0.208,1298484.5,1298484.5,181,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195208,485501.00
05/18/2019 12:00,2,0.965,ACTIVE,213.51,342.65,59.996,1558195204,"201051344000890","174011545737251",30.81,8.00,0,330.03,358.28,30.1,27.2,0.217,1297028.7,1297028.7,181,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195209,485502.00
05/18/2019 12:00,2,0.910,ACTIVE,213.29,340.55,60.006,1558195204,"201051344000988","174011545737251",19.96,7.30,0,329.73,350.47,18.4,15.9,0.141,998498.7,998498.7,183,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195210,485503.00
05/18/2019 12:00,2,0.926,ACTIVE,214.19,343.55,60.006,1558195204,"201051344000582","174011545737251",30.89,8.00,0,332.13,356.78,29.0,26.0,0.208,1275474.2,1275474.2,181,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195211,485504.00
05/18/2019 12:00,2,0.914,ACTIVE,213.29,341.15,60.017,1558195204,"201051344000868","174011545737251",30.55,7.70,0,329.13,354.97,28.3,25.4,0.208,1283955.4,1283955.4,181,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195212,485505.00
05/18/2019 12:00,2,0.889,ACTIVE,213.74,342.95,60.017,1558195204,"201051344000576","174011545737251",31.01,8.00,0,330.93,357.08,28.0,25.1,0.203,1301696.8,1301696.8,182,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195213,485506.00
05/18/2019 12:00,2,0.893,ACTIVE,213.51,341.45,59.975,1558195204,"201051344001158","174011545737251",30.63,7.00,0,329.43,355.58,27.7,24.8,0.212,1278471.0,1278471.0,182,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195214,485507.00
05/18/2019 12:00,2,0.900,ACTIVE,213.96,343.85,60.006,1558195204,"201051344000917","174011545737251",30.93,9.30,0,330.63,357.68,28.2,25.3,0.203,1292024.3,1292024.3,183,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195215,485508.00
05/18/2019 12:00,2,0.975,ACTIVE,213.96,340.85,60.006,1558195204,"201051344000417","174011545737251",20.10,7.30,0,331.23,348.96,19.9,17.3,0.141,1033280.6,1033280.6,182,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195216,485509.00
05/18/2019 12:00,2,0.914,ACTIVE,213.96,343.85,59.980,1558195204,"201051344000685","174011545737251",31.03,8.00,0,330.63,358.58,28.8,25.9,0.221,1298454.7,1298454.7,184,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195216,485510.00
05/18/2019 12:00,2,0.945,ACTIVE,213.96,343.55,60.006,1558195204,"201051344000651","174011545737251",30.81,7.70,0,331.23,357.68,29.6,26.6,0.217,1291667.2,1291667.2,181,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195217,485511.00
05/18/2019 12:00,2,0.912,ACTIVE,212.83,342.05,60.006,1558195204,"201051344000594","174011545737251",30.91,8.00,0,327.92,359.18,28.6,25.6,0.212,1303548.6,1303548.6,181,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195218,485512.00
05/18/2019 12:00,2,0.918,ACTIVE,213.51,341.45,59.980,1558195204,"201051344000469","174011545737251",30.67,6.70,0,329.13,358.88,28.5,25.6,0.221,1283641.2,1283641.2,183,0,0,0,L,1122011218,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195219,485513.00
05/18/2019 12:00,2,0.947,ACTIVE,213.96,343.85,60.012,1558195204,"201051344000585","174011545737251",30.95,8.00,0,330.93,359.48,29.8,26.8,0.225,1305333.6,1305333.6,181,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195220,485514.00
05/18/2019 12:00,2,0.900,ACTIVE,213.96,342.95,59.985,1558195204,"201051344000853","174011545737251",30.73,7.30,0,332.43,356.18,28.1,25.2,0.208,1306952.4,1306952.4,181,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195221,485515.00
05/18/2019 12:00,2,0.902,ACTIVE,213.96,342.95,59.990,1558195204,"201051344001145","174011545737251",30.93,7.70,0,331.53,357.98,28.3,25.4,0.212,1306707.2,1306707.2,182,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195222,485516.00
05/18/2019 12:00,2,0.938,ACTIVE,213.96,345.06,60.028,1558195204,"201051344000438","174011545737251",31.33,8.00,0,331.83,361.59,29.8,26.8,0.217,1299940.3,1299940.3,182,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195223,485517.00
05/18/2019 12:00,2,0.941,ACTIVE,213.51,342.35,59.990,1558195204,"201051344001135","174011545737251",30.99,8.00,0,330.63,357.98,29.6,26.7,0.221,1286813.1,1286813.1,181,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195224,485518.00
05/18/2019 12:00,2,0.861,ACTIVE,213.51,344.76,59.985,1558195204,"201051344000983","174011545737251",31.37,8.00,0,329.73,358.88,27.4,24.5,0.203,1304901.2,1304901.2,181,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195225,485519.00
05/18/2019 12:00,2,0.918,ACTIVE,213.74,343.25,59.990,1558195204,"201051344001203","174011545737251",31.05,7.70,0,331.23,358.28,28.9,26.0,0.221,1294581.0,1294581.0,181,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195226,485520.00
05/18/2019 12:00,2,0.910,ACTIVE,213.51,342.05,59.980,1558195204,"201051344001230","174011545737251",30.59,7.70,0,330.63,356.78,28.3,25.4,0.212,1290430.9,1290430.9,183,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195227,485521.00
05/18/2019 12:00,2,0.938,ACTIVE,213.51,342.95,59.996,1558195204,"201051344000646","174011545737251",30.61,7.30,0,331.23,358.88,29.1,26.2,0.225,1284178.5,1284178.5,181,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195228,485522.00
05/18/2019 12:00,2,0.889,ACTIVE,213.51,341.15,59.990,1558195204,"201051344000867","174011545737251",31.09,9.00,0,329.73,357.08,28.0,25.1,0.208,1282041.8,1282041.8,181,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195229,485523.00
05/18/2019 12:00,2,0.896,ACTIVE,213.74,343.25,59.975,1558195204,"201051344000633","174011545737251",30.81,8.00,0,329.13,359.18,28.0,25.1,0.208,1279388.1,1279388.1,182,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195230,485524.00
05/18/2019 12:00,2,0.938,ACTIVE,213.29,345.06,59.964,1558195204,"201051344000955","174011545737251",31.35,8.00,0,329.73,359.18,29.8,26.9,0.221,1304435.8,1304435.8,181,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195231,485525.00
05/18/2019 12:00,2,0.898,ACTIVE,213.51,340.55,59.985,1558195204,"201051344000648","174011545737251",30.69,7.70,0,330.63,355.88,28.0,25.1,0.212,1294334.5,1294334.5,182,0,0,0,L,1122011218,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195232,485526.00
05/18/2019 12:00,2,0.889,ACTIVE,213.51,341.45,59.985,1558195204,"201051344000645","174011545737251",30.73,9.00,0,330.03,354.97,27.7,24.8,0.199,1299426.5,1299426.5,181,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195232,485527.00
05/18/2019 12:00,2,0.906,ACTIVE,213.51,341.45,60.012,1558195204,"201051344000569","174011545737251",30.93,7.70,0,330.03,358.58,28.4,25.5,0.208,1315773.9,1315773.9,182,0,0,0,L,1122011218,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195233,485528.00
05/18/2019 12:00,2,0.967,ACTIVE,213.74,345.36,59.980,1558195204,"179051228000119","174011545737251",30.36,11.00,0,331.83,357.38,29.8,26.8,0.212,102498.5,102498.5,182,0,0,0,L,46974696,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558195234,485529.00
05/18/2019 12:15,2,1.150,ACTIVE,213.74,345.96,59.985,1558196104,"201051344000579","174011545737251",31.25,8.00,0,331.83,364.29,36.5,33.3,0.278,1315886.4,1315886.4,182,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196105,485530.00
05/18/2019 12:15,2,1.188,ACTIVE,213.96,345.66,60.006,1558196104,"201051344001025","174011545737251",30.81,8.00,0,331.53,363.69,37.1,33.9,0.283,1298822.6,1298822.6,182,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196106,485531.00
05/18/2019 12:15,2,1.162,ACTIVE,213.96,346.56,59.996,1558196104,"201051344001093","174011545737251",31.15,9.00,0,331.53,362.19,36.7,33.5,0.270,1282165.5,1282165.5,184,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196107,485532.00
05/18/2019 12:15,2,1.131,ACTIVE,213.74,344.45,59.990,1558196104,"201051344000458","174011545737251",30.43,9.70,0,331.83,360.38,34.9,31.7,0.274,1298491.7,1298491.7,182,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196108,485533.00
05/18/2019 12:15,2,1.184,ACTIVE,213.96,345.06,59.985,1558196104,"201051344000890","174011545737251",31.07,8.50,0,330.33,362.19,37.3,34.1,0.274,1297036.4,1297036.4,182,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196109,485534.00
05/18/2019 12:15,2,1.150,ACTIVE,213.74,343.25,59.953,1558196104,"201051344000988","174011545737251",19.96,7.70,0,329.73,353.77,23.3,20.5,0.181,998503.2,998503.2,184,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196110,485535.00
05/18/2019 12:15,2,1.160,ACTIVE,214.41,346.26,59.996,1558196104,"201051344000582","174011545737251",30.67,8.50,0,332.13,362.19,36.1,32.9,0.278,1275481.6,1275481.6,182,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196110,485536.00
05/18/2019 12:15,2,1.143,ACTIVE,213.51,344.15,59.938,1558196104,"201051344000868","174011545737251",30.69,8.00,0,329.73,360.38,35.5,32.4,0.270,1283962.7,1283962.7,182,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196112,485537.00
05/18/2019 12:15,2,1.105,ACTIVE,214.19,345.96,60.001,1558196104,"201051344000576","174011545737251",31.15,8.50,0,330.93,362.49,34.9,31.8,0.274,1301704.0,1301704.0,183,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196113,485538.00
05/18/2019 12:15,2,1.125,ACTIVE,213.96,344.76,59.996,1558196104,"201051344001158","174011545737251",30.69,7.30,0,330.93,361.59,35.0,31.9,0.270,1278478.2,1278478.2,183,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196114,485539.00
05/18/2019 12:15,2,1.135,ACTIVE,214.19,346.56,59.990,1558196104,"201051344000917","174011545737251",30.73,10.00,0,330.03,360.69,35.4,32.2,0.274,1292031.5,1292031.5,184,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196115,485540.00
05/18/2019 12:15,2,1.211,ACTIVE,214.19,343.25,59.985,1558196104,"201051344000417","174011545737251",20.08,7.70,0,330.93,352.87,24.7,21.9,0.181,1033285.5,1033285.5,183,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196115,485541.00
05/18/2019 12:15,2,1.146,ACTIVE,214.19,346.86,60.001,1558196104,"201051344000685","174011545737251",30.87,8.00,0,332.13,363.09,36.0,32.8,0.292,1298462.1,1298462.1,185,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196116,485542.00
05/18/2019 12:15,2,1.172,ACTIVE,214.19,346.26,59.996,1558196104,"201051344000651","174011545737251",30.99,8.50,0,332.43,362.79,36.8,33.6,0.283,1291674.8,1291674.8,182,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196117,485543.00
05/18/2019 12:15,2,1.143,ACTIVE,213.29,344.15,59.980,1558196104,"201051344000594","174011545737251",30.87,8.50,0,329.13,363.09,35.8,32.6,0.274,1303555.9,1303555.9,182,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196118,485544.00
05/18/2019 12:15,2,1.131,ACTIVE,213.96,345.06,60.001,1558196104,"201051344000469","174011545737251",31.07,7.00,0,329.13,362.19,35.6,32.5,0.283,1283648.5,1283648.5,184,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196119,485545.00
05/18/2019 12:15,2,1.191,ACTIVE,214.41,346.26,60.001,1558196104,"201051344000585","174011545737251",30.79,8.50,0,331.23,363.09,37.2,33.9,0.296,1305341.3,1305341.3,182,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196120,485546.00
05/18/2019 12:15,2,1.135,ACTIVE,214.41,346.56,59.985,1558196104,"201051344000853","174011545737251",30.77,7.70,0,331.53,363.09,35.4,32.2,0.270,1306959.6,1306959.6,182,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196121,485547.00
05/18/2019 12:15,2,1.121,ACTIVE,214.41,345.96,59.985,1558196104,"201051344001145","174011545737251",31.19,8.00,0,332.43,363.09,35.4,32.3,0.274,1306714.5,1306714.5,183,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196122,485548.00
05/18/2019 12:15,2,1.166,ACTIVE,214.19,347.46,59.985,1558196104,"201051344000438","174011545737251",31.41,9.00,0,331.83,365.49,37.2,33.9,0.278,1299947.9,1299947.9,183,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196123,485549.00
05/18/2019 12:15,2,1.174,ACTIVE,213.96,344.76,59.959,1558196104,"201051344001135","174011545737251",31.05,9.00,0,331.53,364.29,36.9,33.7,0.278,1286820.7,1286820.7,182,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196124,485550.00
05/18/2019 12:15,2,1.102,ACTIVE,213.74,344.15,59.990,1558196104,"201051344000983","174011545737251",31.01,8.50,0,332.13,362.79,34.6,31.5,0.270,1304908.3,1304908.3,182,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196125,485551.00
05/18/2019 12:15,2,1.162,ACTIVE,214.19,345.36,59.985,1558196104,"201051344001203","174011545737251",30.75,8.00,0,332.13,363.09,36.2,33.0,0.292,1294588.5,1294588.5,182,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196126,485552.00
05/18/2019 12:15,2,1.129,ACTIVE,213.96,345.06,59.985,1558196104,"201051344001230","174011545737251",31.01,7.70,0,330.63,361.59,35.5,32.4,0.283,1290438.2,1290438.2,184,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196127,485553.00
05/18/2019 12:15,2,1.162,ACTIVE,213.74,345.66,59.985,1558196104,"201051344000646","174011545737251",31.01,7.70,0,330.03,362.79,36.5,33.3,0.287,1284186.0,1284186.0,182,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196128,485554.00
