ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 12:15,2,1.123,ACTIVE,213.96,343.55,59.996,1558196104,"201051344000867","174011545737251",30.97,9.70,0,330.33,361.89,35.3,32.1,0.265,1282049.0,1282049.0,182,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196129,485555.00
05/18/2019 12:15,2,1.119,ACTIVE,214.19,346.26,59.953,1558196104,"201051344000633","174011545737251",31.07,8.50,0,330.03,363.99,35.2,32.1,0.270,1279395.3,1279395.3,183,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196130,485556.00
05/18/2019 12:15,2,1.170,ACTIVE,213.51,345.66,60.022,1558196104,"201051344000955","174011545737251",31.21,9.00,0,331.83,363.69,37.0,33.8,0.287,1304443.5,1304443.5,182,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196130,485557.00
05/18/2019 12:15,2,1.104,ACTIVE,213.74,345.96,59.985,1558196104,"201051344000648","174011545737251",31.33,7.70,0,328.82,361.29,35.0,31.9,0.270,1294341.7,1294341.7,183,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196131,485558.00
05/18/2019 12:15,2,1.123,ACTIVE,214.19,344.76,59.996,1558196104,"201051344000645","174011545737251",30.71,9.30,0,330.63,360.38,34.9,31.8,0.265,1299433.7,1299433.7,182,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196132,485559.00
05/18/2019 12:15,2,1.131,ACTIVE,213.74,345.06,59.990,1558196104,"201051344000569","174011545737251",31.09,8.00,0,330.33,362.79,35.6,32.5,0.278,1315781.3,1315781.3,183,0,0,0,L,1122011218,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196133,485560.00
05/18/2019 12:15,2,1.232,ACTIVE,214.19,346.86,59.985,1558196104,"179051228000119","174011545737251",27.89,11.30,0,330.33,362.19,34.8,31.7,0.278,102506.2,102506.2,183,0,0,0,L,46974696,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558196134,485561.00
05/18/2019 12:30,2,0.619,ACTIVE,213.74,339.04,60.012,1558197004,"201051344000579","174011545737251",30.12,8.00,0,332.43,365.49,18.9,16.3,0.119,1315893.6,1315893.6,183,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197005,485562.00
05/18/2019 12:30,2,0.604,ACTIVE,213.51,338.14,60.006,1558197004,"201051344001025","174011545737251",30.43,8.50,0,331.23,366.10,18.6,16.0,0.124,1298829.9,1298829.9,183,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197006,485563.00
05/18/2019 12:30,2,0.623,ACTIVE,213.74,339.34,60.028,1558197004,"201051344001093","174011545737251",30.10,9.30,0,331.83,364.89,19.0,16.4,0.115,1282172.8,1282172.8,185,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197007,485564.00
05/18/2019 12:30,2,0.578,ACTIVE,213.51,337.84,60.001,1558197004,"201051344000458","174011545737251",30.36,10.00,0,330.63,364.59,17.8,15.2,0.119,1298498.5,1298498.5,183,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197008,485565.00
05/18/2019 12:30,2,0.627,ACTIVE,213.74,338.44,60.012,1558197004,"201051344000890","174011545737251",30.06,9.00,0,330.93,363.99,19.1,16.6,0.119,1297043.8,1297043.8,183,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197009,485566.00
05/18/2019 12:30,2,0.572,ACTIVE,213.51,338.74,60.006,1558197004,"201051344000988","174011545737251",19.50,8.00,0,331.23,355.58,11.4,9.0,0.071,998507.6,998507.6,185,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197010,485567.00
05/18/2019 12:30,2,0.598,ACTIVE,214.41,339.34,59.969,1558197004,"201051344000582","174011545737251",30.06,9.00,0,331.83,364.89,18.2,15.7,0.119,1275488.7,1275488.7,183,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197011,485568.00
05/18/2019 12:30,2,0.594,ACTIVE,213.51,338.74,60.006,1558197004,"201051344000868","174011545737251",29.60,8.50,0,330.93,362.49,17.8,15.3,0.115,1283969.7,1283969.7,183,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197012,485569.00
05/18/2019 12:30,2,0.582,ACTIVE,213.96,339.65,60.001,1558197004,"201051344000576","174011545737251",29.98,9.00,0,332.43,363.09,17.7,15.2,0.115,1301710.8,1301710.8,184,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197013,485570.00
05/18/2019 12:30,2,0.561,ACTIVE,213.74,338.44,60.006,1558197004,"201051344001158","174011545737251",30.42,7.70,0,331.53,362.79,17.3,14.7,0.119,1278485.0,1278485.0,184,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197014,485571.00
05/18/2019 12:30,2,0.584,ACTIVE,213.96,339.65,60.022,1558197004,"201051344000917","174011545737251",29.94,10.30,0,330.63,363.99,17.7,15.2,0.119,1292038.4,1292038.4,185,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197015,485572.00
05/18/2019 12:30,2,0.643,ACTIVE,213.96,337.84,60.012,1558197004,"201051344000417","174011545737251",19.44,8.00,0,331.83,355.58,12.7,10.3,0.075,1033290.2,1033290.2,184,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197016,485573.00
05/18/2019 12:30,2,0.580,ACTIVE,213.96,339.34,59.975,1558197004,"201051344000685","174011545737251",30.43,9.00,0,330.93,364.29,17.9,15.4,0.119,1298469.1,1298469.1,186,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197017,485574.00
05/18/2019 12:30,2,0.602,ACTIVE,213.96,339.34,60.012,1558197004,"201051344000651","174011545737251",30.20,9.00,0,332.13,364.29,18.4,15.9,0.115,1291682.0,1291682.0,183,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197018,485575.00
05/18/2019 12:30,2,0.588,ACTIVE,213.29,339.34,60.006,1558197004,"201051344000594","174011545737251",30.22,9.00,0,330.03,365.19,18.0,15.4,0.119,1303562.8,1303562.8,183,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197019,485576.00
05/18/2019 12:30,2,0.592,ACTIVE,213.96,340.25,59.969,1558197004,"201051344000469","174011545737251",30.10,7.30,0,331.23,364.59,18.1,15.5,0.119,1283655.4,1283655.4,185,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197019,485577.00
05/18/2019 12:30,2,0.604,ACTIVE,213.96,339.65,60.033,1558197004,"201051344000585","174011545737251",30.36,9.00,0,331.83,366.10,18.6,16.0,0.119,1305348.6,1305348.6,183,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197020,485578.00
05/18/2019 12:30,2,0.582,ACTIVE,214.41,341.45,60.022,1558197004,"201051344000853","174011545737251",29.72,8.50,0,333.63,363.99,17.5,15.0,0.106,1306966.4,1306966.4,183,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197021,485579.00
05/18/2019 12:30,2,0.572,ACTIVE,214.19,339.34,60.017,1558197004,"201051344001145","174011545737251",29.98,8.00,0,332.73,364.89,17.4,14.9,0.115,1306721.3,1306721.3,184,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197022,485580.00
05/18/2019 12:30,2,0.607,ACTIVE,213.96,339.04,59.990,1558197004,"201051344000438","174011545737251",30.42,9.00,0,332.43,368.50,18.8,16.2,0.110,1299955.2,1299955.2,184,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197023,485581.00
05/18/2019 12:30,2,0.604,ACTIVE,213.51,337.84,59.975,1558197004,"201051344001135","174011545737251",30.00,9.30,0,331.53,365.49,18.4,15.8,0.115,1286827.9,1286827.9,183,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197024,485582.00
05/18/2019 12:30,2,0.564,ACTIVE,213.74,339.04,60.017,1558197004,"201051344000983","174011545737251",30.24,9.30,0,331.23,363.69,17.3,14.8,0.115,1304915.0,1304915.0,183,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197025,485583.00
05/18/2019 12:30,2,0.600,ACTIVE,213.74,338.74,60.017,1558197004,"201051344001203","174011545737251",29.10,8.50,0,332.13,365.80,17.7,15.2,0.115,1294595.5,1294595.5,183,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197026,485584.00
05/18/2019 12:30,2,0.594,ACTIVE,213.51,338.14,60.012,1558197004,"201051344001230","174011545737251",29.28,8.00,0,330.63,364.59,17.6,15.1,0.115,1290445.1,1290445.1,185,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197027,485585.00
05/18/2019 12:30,2,0.600,ACTIVE,213.29,339.34,60.012,1558197004,"201051344000646","174011545737251",29.58,8.50,0,330.93,364.59,18.0,15.4,0.119,1284193.1,1284193.1,183,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197028,485586.00
05/18/2019 12:30,2,0.580,ACTIVE,213.74,338.14,60.006,1558197004,"201051344000867","174011545737251",29.42,9.70,0,331.53,363.99,17.4,14.8,0.110,1282055.8,1282055.8,183,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197029,485587.00
05/18/2019 12:30,2,0.578,ACTIVE,214.19,340.55,60.012,1558197004,"201051344000633","174011545737251",30.18,9.00,0,331.83,364.59,17.7,15.2,0.119,1279402.1,1279402.1,184,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197030,485588.00
05/18/2019 12:30,2,0.613,ACTIVE,213.29,338.74,60.012,1558197004,"201051344000955","174011545737251",30.10,9.00,0,331.23,365.49,18.8,16.2,0.124,1304450.7,1304450.7,183,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197031,485589.00
05/18/2019 12:30,2,0.584,ACTIVE,213.74,339.04,60.012,1558197004,"201051344000648","174011545737251",29.74,8.00,0,332.43,363.69,17.6,15.1,0.115,1294348.4,1294348.4,184,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197031,485590.00
05/18/2019 12:30,2,0.572,ACTIVE,213.96,338.74,60.012,1558197004,"201051344000645","174011545737251",29.44,9.70,0,332.43,362.19,17.1,14.6,0.110,1299440.3,1299440.3,183,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197032,485591.00
05/18/2019 12:30,2,0.578,ACTIVE,213.74,339.04,59.985,1558197004,"201051344000569","174011545737251",30.12,8.50,0,332.13,364.59,17.7,15.2,0.115,1315788.1,1315788.1,184,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197033,485592.00
05/18/2019 12:30,2,0.627,ACTIVE,213.96,342.35,59.969,1558197004,"179051228000119","174011545737251",30.10,11.70,0,330.93,364.89,19.1,16.5,0.115,102513.4,102513.4,184,0,0,0,L,46974696,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197034,485593.00
05/18/2019 12:45,2,0.906,ACTIVE,214.19,344.15,60.006,1558197904,"201051344000579","174011545737251",31.35,8.00,0,330.33,355.88,28.8,25.9,0.203,1315898.3,1315898.3,184,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197906,485594.00
05/18/2019 12:45,2,0.932,ACTIVE,213.51,341.15,59.996,1558197904,"201051344001025","174011545737251",30.89,8.50,0,329.73,354.97,29.1,26.2,0.212,1298834.6,1298834.6,184,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197907,485595.00
05/18/2019 12:45,2,0.924,ACTIVE,213.74,342.05,59.985,1558197904,"201051344001093","174011545737251",30.93,9.30,0,330.03,356.48,29.0,26.1,0.203,1282177.5,1282177.5,186,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197908,485596.00
05/18/2019 12:45,2,0.889,ACTIVE,213.96,342.05,59.969,1558197904,"201051344000458","174011545737251",30.47,10.00,0,331.23,352.87,27.5,24.6,0.203,1298502.9,1298502.9,184,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197909,485597.00
05/18/2019 12:45,2,0.957,ACTIVE,213.51,340.85,59.980,1558197904,"201051344000890","174011545737251",30.55,8.50,0,329.73,353.47,29.6,26.7,0.212,1297048.6,1297048.6,184,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197910,485598.00
05/18/2019 12:45,2,0.898,ACTIVE,213.96,341.15,59.990,1558197904,"201051344000988","174011545737251",19.96,8.00,0,329.73,349.26,18.2,15.6,0.133,998510.3,998510.3,186,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197911,485599.00
05/18/2019 12:45,2,0.912,ACTIVE,214.19,342.95,59.985,1558197904,"201051344000582","174011545737251",30.75,8.50,0,331.23,353.77,28.5,25.6,0.212,1275493.3,1275493.3,184,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197912,485600.00
05/18/2019 12:45,2,0.906,ACTIVE,213.96,341.75,59.996,1558197904,"201051344000868","174011545737251",30.49,8.50,0,329.73,353.77,28.0,25.1,0.208,1283974.1,1283974.1,184,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197913,485601.00
05/18/2019 12:45,2,0.896,ACTIVE,214.41,343.55,59.990,1558197904,"201051344000576","174011545737251",30.38,8.50,0,330.93,354.07,27.6,24.7,0.203,1301715.2,1301715.2,185,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197914,485602.00
05/18/2019 12:45,2,0.891,ACTIVE,214.19,342.05,59.985,1558197904,"201051344001158","174011545737251",30.49,7.70,0,329.73,353.47,27.6,24.7,0.208,1278489.3,1278489.3,185,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197914,485603.00
05/18/2019 12:45,2,0.891,ACTIVE,213.96,342.95,59.990,1558197904,"201051344000917","174011545737251",30.97,10.30,0,329.73,353.17,28.0,25.1,0.208,1292042.9,1292042.9,186,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197915,485604.00
05/18/2019 12:45,2,0.973,ACTIVE,213.74,339.34,60.022,1558197904,"201051344000417","174011545737251",19.96,8.00,0,330.33,347.76,19.7,17.1,0.137,1033293.2,1033293.2,185,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197916,485605.00
05/18/2019 12:45,2,0.908,ACTIVE,213.74,342.95,59.996,1558197904,"201051344000685","174011545737251",30.89,8.50,0,330.93,355.58,28.4,25.5,0.225,1298473.6,1298473.6,187,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197917,485606.00
05/18/2019 12:45,2,0.941,ACTIVE,213.74,342.35,59.990,1558197904,"201051344000651","174011545737251",30.59,9.00,0,331.83,355.28,29.2,26.2,0.217,1291686.7,1291686.7,184,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197918,485607.00
05/18/2019 12:45,2,0.906,ACTIVE,213.74,341.45,59.990,1558197904,"201051344000594","174011545737251",30.97,8.50,0,329.73,356.48,28.4,25.5,0.203,1303567.4,1303567.4,184,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197919,485608.00
05/18/2019 12:45,2,0.916,ACTIVE,214.19,342.05,60.001,1558197904,"201051344000469","174011545737251",30.61,7.30,0,330.63,353.47,28.4,25.5,0.212,1283660.0,1283660.0,186,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197920,485609.00
05/18/2019 12:45,2,0.943,ACTIVE,213.96,342.95,60.033,1558197904,"201051344000585","174011545737251",31.03,8.50,0,330.33,355.28,29.6,26.7,0.225,1305353.3,1305353.3,184,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197921,485610.00
05/18/2019 12:45,2,0.889,ACTIVE,214.87,344.15,60.012,1558197904,"201051344000853","174011545737251",31.03,8.00,0,333.03,354.67,27.9,25.1,0.212,1306970.9,1306970.9,184,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197922,485611.00
05/18/2019 12:45,2,0.908,ACTIVE,213.96,342.05,60.001,1558197904,"201051344001145","174011545737251",30.42,8.00,0,331.53,355.28,28.1,25.2,0.212,1306725.8,1306725.8,185,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197923,485612.00
05/18/2019 12:45,2,0.943,ACTIVE,213.74,342.65,59.969,1558197904,"201051344000438","174011545737251",30.97,9.00,0,330.63,358.28,29.6,26.7,0.217,1299960.0,1299960.0,185,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197924,485613.00
05/18/2019 12:45,2,0.945,ACTIVE,213.51,341.45,60.001,1558197904,"201051344001135","174011545737251",30.75,9.00,0,330.33,356.18,29.5,26.5,0.212,1286832.6,1286832.6,184,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197925,485614.00
05/18/2019 12:45,2,0.881,ACTIVE,213.96,341.75,60.012,1558197904,"201051344000983","174011545737251",30.87,9.00,0,330.63,354.97,27.6,24.7,0.212,1304919.3,1304919.3,184,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197926,485615.00
05/18/2019 12:45,2,0.924,ACTIVE,213.96,342.05,60.028,1558197904,"201051344001203","174011545737251",30.77,8.50,0,331.53,354.97,28.9,25.9,0.225,1294600.1,1294600.1,184,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197927,485616.00
05/18/2019 12:45,2,0.910,ACTIVE,213.51,341.15,60.001,1558197904,"201051344001230","174011545737251",30.57,8.00,0,329.43,353.77,28.2,25.3,0.217,1290449.6,1290449.6,186,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197927,485617.00
05/18/2019 12:45,2,0.936,ACTIVE,213.29,341.75,60.001,1558197904,"201051344000646","174011545737251",30.77,8.50,0,330.03,354.37,29.2,26.3,0.221,1284197.7,1284197.7,184,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197928,485618.00
05/18/2019 12:45,2,0.906,ACTIVE,214.41,341.45,59.996,1558197904,"201051344000867","174011545737251",30.55,9.70,0,330.93,354.07,28.0,25.1,0.208,1282060.3,1282060.3,184,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197929,485619.00
05/18/2019 12:45,2,0.896,ACTIVE,214.41,343.85,60.001,1558197904,"201051344000633","174011545737251",30.91,9.00,0,330.63,356.78,28.1,25.2,0.212,1279406.6,1279406.6,185,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197930,485620.00
05/18/2019 12:45,2,0.951,ACTIVE,213.29,341.75,60.006,1558197904,"201051344000955","174011545737251",30.87,9.00,0,328.82,355.88,29.8,26.8,0.221,1304455.5,1304455.5,184,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197931,485621.00
05/18/2019 12:45,2,0.906,ACTIVE,214.19,342.05,60.043,1558197904,"201051344000648","174011545737251",30.57,8.00,0,330.93,354.07,28.1,25.1,0.208,1294352.9,1294352.9,185,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197932,485622.00
05/18/2019 12:45,2,0.906,ACTIVE,214.41,342.65,60.001,1558197904,"201051344000645","174011545737251",30.28,9.30,0,331.53,353.47,27.8,24.9,0.203,1299444.7,1299444.7,184,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197933,485623.00
05/18/2019 12:45,2,0.916,ACTIVE,214.19,342.05,59.975,1558197904,"201051344000569","174011545737251",30.69,8.50,0,331.23,354.37,28.5,25.6,0.212,1315792.7,1315792.7,185,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197934,485624.00
05/18/2019 12:45,2,0.961,ACTIVE,214.41,345.96,59.996,1558197904,"179051228000119","174011545737251",30.81,11.30,0,332.13,356.78,30.0,27.0,0.212,102518.3,102518.3,185,0,0,0,L,46974696,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558197935,485625.00
05/18/2019 13:00,2,0.711,ACTIVE,213.29,338.74,59.996,1558198804,"201051344000579","174011545737251",30.42,8.50,0,331.83,357.38,21.9,19.3,0.146,1315904.4,1315904.4,185,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198805,485626.00
05/18/2019 13:00,2,0.705,ACTIVE,212.16,337.84,60.038,1558198804,"201051344001025","174011545737251",30.45,8.50,0,329.43,357.38,21.8,19.1,0.155,1298840.8,1298840.8,185,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198806,485627.00
05/18/2019 13:00,2,0.709,ACTIVE,212.38,338.44,60.001,1558198804,"201051344001093","174011545737251",30.53,9.70,0,328.52,356.18,21.9,19.3,0.150,1282183.6,1282183.6,187,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198807,485628.00
05/18/2019 13:00,2,0.674,ACTIVE,213.06,338.74,60.012,1558198804,"201051344000458","174011545737251",30.32,10.30,0,330.03,356.18,20.8,18.1,0.146,1298508.7,1298508.7,185,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198808,485629.00
05/18/2019 13:00,2,0.729,ACTIVE,212.16,337.54,59.996,1558198804,"201051344000890","174011545737251",30.14,9.00,0,328.82,356.18,22.3,19.6,0.146,1297054.9,1297054.9,185,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198809,485630.00
05/18/2019 13:00,2,0.678,ACTIVE,213.06,339.04,60.012,1558198804,"201051344000988","174011545737251",19.34,8.50,0,330.03,351.37,13.3,11.0,0.102,998513.9,998513.9,187,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198810,485631.00
05/18/2019 13:00,2,0.691,ACTIVE,212.83,338.74,60.006,1558198804,"201051344000582","174011545737251",30.26,9.00,0,328.82,356.18,21.2,18.6,0.146,1275499.2,1275499.2,185,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198811,485632.00
05/18/2019 13:00,2,0.693,ACTIVE,213.06,339.34,60.028,1558198804,"201051344000868","174011545737251",29.58,8.50,0,330.33,355.58,20.8,18.2,0.146,1283980.0,1283980.0,185,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198812,485633.00
05/18/2019 13:00,2,0.672,ACTIVE,213.51,340.85,60.043,1558198804,"201051344000576","174011545737251",30.24,9.00,0,331.23,356.18,20.6,18.0,0.137,1301721.0,1301721.0,186,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198812,485634.00
05/18/2019 13:00,2,0.658,ACTIVE,213.29,339.34,60.012,1558198804,"201051344001158","174011545737251",30.45,8.00,0,331.23,356.18,20.4,17.7,0.146,1278495.0,1278495.0,186,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198813,485635.00
05/18/2019 13:00,2,0.680,ACTIVE,212.61,339.04,60.012,1558198804,"201051344000917","174011545737251",29.78,10.30,0,328.82,356.78,20.5,17.9,0.141,1292048.6,1292048.6,187,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198814,485636.00
05/18/2019 13:00,2,0.734,ACTIVE,212.61,336.34,60.017,1558198804,"201051344000417","174011545737251",19.70,8.50,0,330.03,349.26,14.7,12.2,0.093,1033297.2,1033297.2,186,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198815,485637.00
05/18/2019 13:00,2,0.682,ACTIVE,212.38,339.04,60.012,1558198804,"201051344000685","174011545737251",30.42,9.00,0,330.33,356.18,21.0,18.4,0.146,1298479.5,1298479.5,188,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198816,485638.00
05/18/2019 13:00,2,0.705,ACTIVE,212.38,339.04,60.012,1558198804,"201051344000651","174011545737251",30.20,9.00,0,329.43,356.48,21.6,18.9,0.146,1291692.7,1291692.7,185,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198817,485639.00
05/18/2019 13:00,2,0.680,ACTIVE,212.83,338.74,60.006,1558198804,"201051344000594","174011545737251",30.61,9.00,0,329.13,357.38,21.1,18.4,0.146,1303573.3,1303573.3,185,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198818,485640.00
05/18/2019 13:00,2,0.689,ACTIVE,213.29,339.65,60.012,1558198804,"201051344000469","174011545737251",29.96,7.70,0,330.03,357.38,21.0,18.3,0.150,1283665.8,1283665.8,187,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198819,485641.00
05/18/2019 13:00,2,0.707,ACTIVE,212.61,339.95,60.049,1558198804,"201051344000585","174011545737251",30.42,9.30,0,329.13,358.28,21.9,19.2,0.155,1305359.4,1305359.4,185,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198820,485642.00
05/18/2019 13:00,2,0.670,ACTIVE,213.74,341.15,60.017,1558198804,"201051344000853","174011545737251",30.20,9.00,0,331.83,357.08,20.5,17.9,0.137,1306976.6,1306976.6,185,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198821,485643.00
05/18/2019 13:00,2,0.652,ACTIVE,212.38,339.04,60.028,1558198804,"201051344001145","174011545737251",30.75,8.50,0,330.63,357.38,20.4,17.7,0.141,1306731.6,1306731.6,186,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198822,485644.00
05/18/2019 13:00,2,0.695,ACTIVE,212.38,339.34,60.028,1558198804,"201051344000438","174011545737251",30.99,9.30,0,330.33,360.08,21.9,19.2,0.146,1299966.1,1299966.1,186,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198823,485645.00
05/18/2019 13:00,2,0.703,ACTIVE,212.16,336.64,60.017,1558198804,"201051344001135","174011545737251",30.28,9.30,0,328.52,356.78,21.6,18.9,0.146,1286838.7,1286838.7,185,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198824,485646.00
05/18/2019 13:00,2,0.648,ACTIVE,213.06,339.04,60.022,1558198804,"201051344000983","174011545737251",30.73,9.70,0,330.63,356.48,20.2,17.6,0.141,1304925.0,1304925.0,185,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198824,485647.00
05/18/2019 13:00,2,0.680,ACTIVE,212.38,336.64,60.022,1558198804,"201051344001203","174011545737251",30.40,9.00,0,330.33,357.08,20.9,18.3,0.164,1294606.0,1294606.0,185,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198825,485648.00
05/18/2019 13:00,2,0.666,ACTIVE,212.16,336.94,60.028,1558198804,"201051344001230","174011545737251",30.36,8.50,0,327.92,355.58,20.5,17.9,0.146,1290455.3,1290455.3,187,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198826,485649.00
05/18/2019 13:00,2,0.691,ACTIVE,211.70,337.84,60.028,1558198804,"201051344000646","174011545737251",30.28,8.50,0,328.82,357.08,21.2,18.6,0.146,1284203.7,1284203.7,185,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198827,485650.00
05/18/2019 13:00,2,0.664,ACTIVE,213.29,338.44,60.022,1558198804,"201051344000867","174011545737251",30.47,9.70,0,330.93,354.67,20.5,17.9,0.137,1282066.0,1282066.0,185,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198828,485651.00
05/18/2019 13:00,2,0.658,ACTIVE,213.51,340.55,60.017,1558198804,"201051344000633","174011545737251",30.81,9.00,0,331.83,357.08,20.6,17.9,0.146,1279412.3,1279412.3,186,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198829,485652.00
05/18/2019 13:00,2,0.701,ACTIVE,211.93,338.44,59.980,1558198804,"201051344000955","174011545737251",30.67,9.30,0,328.82,358.28,21.9,19.2,0.155,1304461.6,1304461.6,185,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198830,485653.00
05/18/2019 13:00,2,0.670,ACTIVE,213.29,339.34,60.022,1558198804,"201051344000648","174011545737251",30.36,8.50,0,331.83,355.28,20.6,18.0,0.141,1294358.6,1294358.6,186,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198831,485654.00
05/18/2019 13:00,2,0.656,ACTIVE,213.51,340.25,60.043,1558198804,"201051344000645","174011545737251",30.22,9.70,0,331.83,355.58,20.1,17.5,0.141,1299450.4,1299450.4,185,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198832,485655.00
05/18/2019 13:00,2,0.686,ACTIVE,213.29,339.34,60.022,1558198804,"201051344000569","174011545737251",29.68,9.30,0,331.53,355.88,20.6,18.0,0.141,1315798.5,1315798.5,186,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198833,485656.00
05/18/2019 13:00,2,0.721,ACTIVE,213.51,343.25,60.017,1558198804,"179051228000119","174011545737251",30.28,11.70,0,332.43,359.48,22.1,19.5,0.141,102524.4,102524.4,186,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558198834,485657.00
05/18/2019 13:15,2,0.650,ACTIVE,213.96,339.65,59.990,1558199704,"201051344000579","174011545737251",30.02,8.50,0,330.33,355.58,19.8,17.2,0.128,1315909.6,1315909.6,186,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199705,485658.00
05/18/2019 13:15,2,0.641,ACTIVE,214.19,339.34,59.980,1558199704,"201051344001025","174011545737251",30.20,8.50,0,327.92,355.28,19.7,17.1,0.133,1298846.0,1298846.0,186,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199706,485659.00
05/18/2019 13:15,2,0.633,ACTIVE,214.41,340.25,59.985,1558199704,"201051344001093","174011545737251",30.81,9.70,0,328.52,354.07,19.8,17.2,0.115,1282188.9,1282188.9,188,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199707,485660.00
05/18/2019 13:15,2,0.604,ACTIVE,213.96,338.74,59.980,1558199704,"201051344000458","174011545737251",30.34,10.00,0,330.33,353.77,18.6,16.0,0.119,1298513.6,1298513.6,186,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199708,485661.00
05/18/2019 13:15,2,0.654,ACTIVE,214.19,339.65,59.980,1558199704,"201051344000890","174011545737251",30.45,9.00,0,327.62,354.07,20.2,17.6,0.128,1297060.2,1297060.2,186,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199709,485662.00
05/18/2019 13:15,2,0.598,ACTIVE,213.96,339.34,59.980,1558199704,"201051344000988","174011545737251",19.76,8.00,0,329.73,349.86,12.0,9.7,0.088,998516.9,998516.9,188,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199710,485663.00
05/18/2019 13:15,2,0.637,ACTIVE,214.87,340.85,59.990,1558199704,"201051344000582","174011545737251",29.52,9.00,0,328.82,354.97,19.1,16.5,0.128,1275504.3,1275504.3,186,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199711,485664.00
05/18/2019 13:15,2,0.617,ACTIVE,213.96,339.34,59.948,1558199704,"201051344000868","174011545737251",30.10,8.50,0,329.73,354.07,18.8,16.3,0.124,1283985.0,1283985.0,186,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199712,485665.00
05/18/2019 13:15,2,0.600,ACTIVE,214.41,340.25,59.980,1558199704,"201051344000576","174011545737251",30.55,9.00,0,330.63,354.97,18.6,16.0,0.119,1301725.9,1301725.9,187,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199712,485666.00
05/18/2019 13:15,2,0.598,ACTIVE,214.19,339.65,59.975,1558199704,"201051344001158","174011545737251",30.28,8.00,0,329.73,354.37,18.4,15.8,0.128,1278499.9,1278499.9,187,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199713,485667.00
05/18/2019 13:15,2,0.621,ACTIVE,214.64,340.85,59.980,1558199704,"201051344000917","174011545737251",29.56,10.30,0,327.92,354.37,18.6,16.1,0.124,1292053.6,1292053.6,188,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199715,485668.00
05/18/2019 13:15,2,0.678,ACTIVE,214.64,338.44,59.980,1558199704,"201051344000417","174011545737251",19.60,8.50,0,327.62,348.66,13.5,11.1,0.084,1033300.5,1033300.5,187,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199715,485669.00
05/18/2019 13:15,2,0.615,ACTIVE,214.64,341.45,59.985,1558199704,"201051344000685","174011545737251",30.61,9.00,0,328.82,355.28,19.1,16.6,0.137,1298484.6,1298484.6,189,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199716,485670.00
05/18/2019 13:15,2,0.658,ACTIVE,214.64,340.55,59.980,1558199704,"201051344000651","174011545737251",29.44,9.30,0,329.73,354.97,19.7,17.1,0.128,1291697.9,1291697.9,186,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199717,485671.00
05/18/2019 13:15,2,0.629,ACTIVE,213.51,339.34,60.012,1558199704,"201051344000594","174011545737251",30.28,9.00,0,328.22,354.67,19.3,16.7,0.124,1303578.3,1303578.3,186,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199718,485672.00
05/18/2019 13:15,2,0.635,ACTIVE,214.19,339.65,59.990,1558199704,"201051344000469","174011545737251",29.90,7.70,0,329.13,354.37,19.2,16.7,0.133,1283670.9,1283670.9,188,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199719,485673.00
05/18/2019 13:15,2,0.654,ACTIVE,214.64,340.85,59.990,1558199704,"201051344000585","174011545737251",30.30,9.00,0,327.32,354.97,20.1,17.5,0.137,1305364.7,1305364.7,186,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199720,485674.00
05/18/2019 13:15,2,0.621,ACTIVE,214.64,340.85,59.985,1558199704,"201051344000853","174011545737251",29.78,9.00,0,332.13,355.88,18.8,16.3,0.124,1306981.6,1306981.6,186,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199721,485675.00
05/18/2019 13:15,2,0.611,ACTIVE,214.64,340.85,59.990,1558199704,"201051344001145","174011545737251",30.49,8.50,0,330.03,354.97,18.9,16.3,0.128,1306736.5,1306736.5,187,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199722,485676.00
05/18/2019 13:15,2,0.650,ACTIVE,214.41,339.95,59.996,1558199704,"201051344000438","174011545737251",31.07,9.30,0,329.73,356.78,20.5,17.9,0.128,1299971.4,1299971.4,187,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199723,485677.00
05/18/2019 13:15,2,0.668,ACTIVE,213.96,339.34,59.980,1558199704,"201051344001135","174011545737251",29.88,9.30,0,327.92,354.37,20.3,17.7,0.133,1286844.0,1286844.0,186,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199724,485678.00
05/18/2019 13:15,2,0.615,ACTIVE,213.96,339.34,60.022,1558199704,"201051344000983","174011545737251",30.20,9.30,0,330.33,353.77,18.9,16.3,0.128,1304929.8,1304929.8,186,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199725,485679.00
05/18/2019 13:15,2,0.643,ACTIVE,214.64,340.25,60.017,1558199704,"201051344001203","174011545737251",30.32,9.00,0,328.82,355.58,19.8,17.2,0.137,1294611.0,1294611.0,186,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199726,485680.00
05/18/2019 13:15,2,0.633,ACTIVE,214.19,339.95,59.990,1558199704,"201051344001230","174011545737251",30.38,8.50,0,327.02,354.97,19.5,16.9,0.137,1290460.3,1290460.3,188,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199727,485681.00
05/18/2019 13:15,2,0.656,ACTIVE,213.96,340.85,59.980,1558199704,"201051344000646","174011545737251",30.42,8.50,0,326.72,354.67,20.2,17.6,0.141,1284208.9,1284208.9,186,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199727,485682.00
05/18/2019 13:15,2,0.635,ACTIVE,214.19,339.34,59.969,1558199704,"201051344000867","174011545737251",30.22,10.00,0,328.82,353.47,19.5,16.9,0.133,1282071.0,1282071.0,186,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199728,485683.00
05/18/2019 13:15,2,0.641,ACTIVE,214.64,341.45,59.969,1558199704,"201051344000633","174011545737251",30.04,9.30,0,330.93,355.58,19.5,16.9,0.133,1279417.3,1279417.3,187,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199729,485684.00
05/18/2019 13:15,2,0.680,ACTIVE,213.96,339.95,59.980,1558199704,"201051344000955","174011545737251",30.69,9.30,0,327.02,356.18,21.2,18.5,0.146,1304466.9,1304466.9,186,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199730,485685.00
05/18/2019 13:15,2,0.648,ACTIVE,213.96,339.65,59.985,1558199704,"201051344000648","174011545737251",29.90,8.00,0,330.63,353.77,19.7,17.1,0.128,1294363.6,1294363.6,187,0,0,0,L,1122011218,1,121.33,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199731,485686.00
05/18/2019 13:15,2,0.635,ACTIVE,214.41,340.25,59.975,1558199704,"201051344000645","174011545737251",30.04,9.70,0,330.63,354.67,19.3,16.7,0.128,1299455.3,1299455.3,186,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199732,485687.00
05/18/2019 13:15,2,0.658,ACTIVE,213.96,339.65,59.990,1558199704,"201051344000569","174011545737251",29.92,9.00,0,330.03,354.97,20.0,17.4,0.137,1315803.5,1315803.5,187,0,0,0,L,1122011218,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199733,485688.00
05/18/2019 13:15,2,0.705,ACTIVE,214.41,343.25,59.985,1558199704,"179051228000119","174011545737251",30.02,11.70,0,330.93,357.08,21.5,18.8,0.133,102529.8,102529.8,187,0,0,0,L,46974696,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558199734,485689.00
05/18/2019 13:30,2,1.119,ACTIVE,214.41,345.36,59.996,1558200604,"201051344000579","174011545737251",30.93,9.00,0,331.23,362.19,35.1,31.9,0.270,1315916.1,1315916.1,187,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200606,485690.00
05/18/2019 13:30,2,1.137,ACTIVE,213.74,343.85,59.996,1558200604,"201051344001025","174011545737251",30.87,9.00,0,331.23,362.79,35.6,32.4,0.270,1298852.5,1298852.5,187,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200607,485691.00
05/18/2019 13:30,2,1.115,ACTIVE,213.74,345.06,60.012,1558200604,"201051344001093","174011545737251",31.01,9.70,0,331.23,360.99,35.1,31.9,0.261,1282195.4,1282195.4,189,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200607,485692.00
05/18/2019 13:30,2,1.076,ACTIVE,214.19,344.15,59.996,1558200604,"201051344000458","174011545737251",30.69,10.30,0,330.33,360.08,33.5,30.4,0.256,1298519.7,1298519.7,187,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200608,485693.00
05/18/2019 13:30,2,1.146,ACTIVE,213.51,344.15,59.996,1558200604,"201051344000890","174011545737251",30.65,9.30,0,330.33,360.99,35.6,32.5,0.261,1297066.8,1297066.8,187,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200609,485694.00
05/18/2019 13:30,2,1.098,ACTIVE,213.96,342.95,59.996,1558200604,"201051344000988","174011545737251",19.90,9.00,0,330.33,354.67,22.2,19.5,0.172,998520.8,998520.8,189,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200610,485695.00
05/18/2019 13:30,2,1.096,ACTIVE,214.19,345.06,59.996,1558200604,"201051344000582","174011545737251",30.91,9.30,0,331.23,361.59,34.4,31.2,0.270,1275510.7,1275510.7,187,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200611,485696.00
05/18/2019 13:30,2,1.086,ACTIVE,213.96,344.45,60.033,1558200604,"201051344000868","174011545737251",30.81,9.00,0,330.33,360.69,33.9,30.8,0.256,1283991.2,1283991.2,187,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200612,485697.00
05/18/2019 13:30,2,1.080,ACTIVE,214.64,345.96,60.006,1558200604,"201051344000576","174011545737251",30.38,9.30,0,331.53,360.99,33.2,30.2,0.252,1301732.0,1301732.0,188,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200613,485698.00
