ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 13:30,2,1.064,ACTIVE,214.41,344.76,60.006,1558200604,"201051344001158","174011545737251",30.87,8.50,0,330.93,360.99,33.3,30.2,0.261,1278506.0,1278506.0,188,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200614,485699.00
05/18/2019 13:30,2,1.084,ACTIVE,213.96,345.36,59.996,1558200604,"201051344000917","174011545737251",30.51,10.70,0,330.93,360.69,33.6,30.5,0.256,1292059.8,1292059.8,189,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200615,485700.00
05/18/2019 13:30,2,1.158,ACTIVE,213.74,341.75,60.006,1558200604,"201051344000417","174011545737251",19.96,9.00,0,330.33,352.87,23.5,20.7,0.168,1033304.8,1033304.8,188,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200616,485701.00
05/18/2019 13:30,2,1.098,ACTIVE,213.96,345.66,60.001,1558200604,"201051344000685","174011545737251",30.57,9.30,0,331.53,361.29,34.0,30.9,0.270,1298490.9,1298490.9,190,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200617,485702.00
05/18/2019 13:30,2,1.119,ACTIVE,213.96,344.76,60.006,1558200604,"201051344000651","174011545737251",30.83,9.70,0,332.13,361.59,34.9,31.8,0.265,1291704.5,1291704.5,187,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200618,485703.00
05/18/2019 13:30,2,1.096,ACTIVE,213.74,344.76,60.001,1558200604,"201051344000594","174011545737251",30.49,9.30,0,329.73,362.49,33.9,30.8,0.256,1303584.6,1303584.6,187,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200619,485704.00
05/18/2019 13:30,2,1.066,ACTIVE,214.19,345.36,59.996,1558200604,"201051344000469","174011545737251",31.17,8.00,0,329.43,361.29,33.7,30.6,0.261,1283677.2,1283677.2,189,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200620,485705.00
05/18/2019 13:30,2,1.111,ACTIVE,213.96,346.26,60.001,1558200604,"201051344000585","174011545737251",31.25,9.30,0,331.53,363.39,35.2,32.0,0.274,1305371.3,1305371.3,187,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200621,485706.00
05/18/2019 13:30,2,1.068,ACTIVE,214.64,346.26,60.043,1558200604,"201051344000853","174011545737251",30.91,9.00,0,332.43,361.59,33.5,30.4,0.256,1306987.7,1306987.7,187,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200622,485707.00
05/18/2019 13:30,2,1.084,ACTIVE,213.96,344.76,60.001,1558200604,"201051344001145","174011545737251",30.45,9.00,0,332.13,361.59,33.5,30.4,0.261,1306742.7,1306742.7,188,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200623,485708.00
05/18/2019 13:30,2,1.111,ACTIVE,213.96,345.36,59.996,1558200604,"201051344000438","174011545737251",31.23,9.70,0,330.63,364.59,35.2,32.0,0.265,1299978.0,1299978.0,188,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200624,485709.00
05/18/2019 13:30,2,1.121,ACTIVE,213.51,343.55,59.996,1558200604,"201051344001135","174011545737251",30.81,9.70,0,330.93,361.29,35.1,31.9,0.270,1286850.6,1286850.6,187,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200624,485710.00
05/18/2019 13:30,2,1.051,ACTIVE,214.19,344.45,59.990,1558200604,"201051344000983","174011545737251",30.87,9.70,0,330.93,360.38,32.9,29.8,0.256,1304935.9,1304935.9,187,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200625,485711.00
05/18/2019 13:30,2,1.111,ACTIVE,213.74,344.76,60.028,1558200604,"201051344001203","174011545737251",30.51,9.30,0,332.13,362.49,34.4,31.2,0.274,1294617.5,1294617.5,187,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200626,485712.00
05/18/2019 13:30,2,1.078,ACTIVE,213.51,343.55,59.996,1558200604,"201051344001230","174011545737251",30.81,9.00,0,330.63,360.69,33.7,30.6,0.265,1290466.6,1290466.6,189,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200627,485713.00
05/18/2019 13:30,2,1.119,ACTIVE,213.29,345.36,59.996,1558200604,"201051344000646","174011545737251",30.43,9.00,0,330.93,361.29,34.5,31.4,0.265,1284215.4,1284215.4,187,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200628,485714.00
05/18/2019 13:30,2,1.074,ACTIVE,214.19,344.15,59.985,1558200604,"201051344000867","174011545737251",30.75,10.00,0,330.03,360.08,33.5,30.4,0.247,1282077.2,1282077.2,187,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200630,485715.00
05/18/2019 13:30,2,1.070,ACTIVE,214.19,346.26,59.959,1558200604,"201051344000633","174011545737251",30.75,9.30,0,330.93,361.59,33.4,30.3,0.256,1279423.5,1279423.5,188,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200630,485716.00
05/18/2019 13:30,2,1.125,ACTIVE,213.06,343.85,59.990,1558200604,"201051344000955","174011545737251",30.89,9.70,0,330.93,361.89,35.2,32.1,0.270,1304473.5,1304473.5,187,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200631,485717.00
05/18/2019 13:30,2,1.068,ACTIVE,214.19,344.45,59.990,1558200604,"201051344000648","174011545737251",30.69,8.50,0,331.53,360.38,33.2,30.2,0.256,1294369.8,1294369.8,188,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200632,485718.00
05/18/2019 13:30,2,1.072,ACTIVE,214.41,345.06,59.996,1558200604,"201051344000645","174011545737251",30.43,10.00,0,331.23,360.99,33.1,30.0,0.252,1299461.4,1299461.4,187,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200633,485719.00
05/18/2019 13:30,2,1.084,ACTIVE,214.19,345.06,59.990,1558200604,"201051344000569","174011545737251",30.61,9.30,0,330.63,361.29,33.7,30.6,0.261,1315809.8,1315809.8,188,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200634,485720.00
05/18/2019 13:30,2,1.133,ACTIVE,214.41,348.66,59.990,1558200604,"179051228000119","174011545737251",30.77,12.00,0,331.83,363.39,35.3,32.1,0.261,102536.5,102536.5,188,0,0,0,L,46974696,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558200635,485721.00
05/18/2019 13:45,2,0.842,ACTIVE,213.74,341.45,59.996,1558201504,"201051344000579","174011545737251",30.83,9.30,0,332.73,361.89,26.4,23.5,0.186,1315922.8,1315922.8,188,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201505,485722.00
05/18/2019 13:45,2,0.844,ACTIVE,213.51,341.15,60.012,1558201504,"201051344001025","174011545737251",30.59,9.30,0,329.43,360.99,26.2,23.4,0.186,1298859.3,1298859.3,188,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201506,485723.00
05/18/2019 13:45,2,0.842,ACTIVE,213.74,341.75,59.996,1558201504,"201051344001093","174011545737251",30.69,10.00,0,330.63,361.29,26.2,23.4,0.177,1282202.1,1282202.1,190,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201507,485724.00
05/18/2019 13:45,2,0.814,ACTIVE,213.74,340.55,59.990,1558201504,"201051344000458","174011545737251",30.22,10.70,0,332.43,360.08,25.0,22.2,0.186,1298526.1,1298526.1,188,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201508,485725.00
05/18/2019 13:45,2,0.865,ACTIVE,213.29,340.55,60.001,1558201504,"201051344000890","174011545737251",30.43,9.70,0,328.82,360.99,26.7,23.9,0.186,1297073.7,1297073.7,188,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201509,485726.00
05/18/2019 13:45,2,0.803,ACTIVE,213.51,340.85,60.001,1558201504,"201051344000988","174011545737251",20.00,9.00,0,331.83,354.07,16.3,13.8,0.119,998524.8,998524.8,190,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201510,485727.00
05/18/2019 13:45,2,0.846,ACTIVE,213.96,342.95,60.012,1558201504,"201051344000582","174011545737251",29.94,9.70,0,330.63,360.38,25.7,22.9,0.181,1275517.3,1275517.3,188,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201511,485728.00
05/18/2019 13:45,2,0.812,ACTIVE,213.51,341.15,60.033,1558201504,"201051344000868","174011545737251",30.69,9.30,0,330.93,359.78,25.3,22.5,0.177,1283997.7,1283997.7,188,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201512,485729.00
05/18/2019 13:45,2,0.811,ACTIVE,214.19,342.95,60.006,1558201504,"201051344000576","174011545737251",30.18,9.30,0,332.73,360.69,24.8,22.0,0.181,1301738.3,1301738.3,189,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201513,485730.00
05/18/2019 13:45,2,0.811,ACTIVE,213.96,341.75,60.006,1558201504,"201051344001158","174011545737251",30.14,8.50,0,332.43,360.69,24.7,21.9,0.181,1278512.4,1278512.4,189,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201514,485731.00
05/18/2019 13:45,2,0.816,ACTIVE,213.96,342.35,60.006,1558201504,"201051344000917","174011545737251",30.26,11.00,0,330.63,360.38,25.1,22.3,0.181,1292066.3,1292066.3,190,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201515,485732.00
05/18/2019 13:45,2,0.877,ACTIVE,213.74,339.65,60.043,1558201504,"201051344000417","174011545737251",19.86,9.00,0,331.23,352.87,17.7,15.1,0.124,1033309.1,1033309.1,189,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201516,485733.00
05/18/2019 13:45,2,0.822,ACTIVE,213.74,341.75,60.006,1558201504,"201051344000685","174011545737251",30.49,9.70,0,331.83,360.99,25.4,22.6,0.194,1298497.5,1298497.5,191,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201517,485734.00
05/18/2019 13:45,2,0.855,ACTIVE,213.74,342.65,60.033,1558201504,"201051344000651","174011545737251",30.10,9.70,0,332.13,361.29,26.1,23.2,0.190,1291711.2,1291711.2,188,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201518,485735.00
05/18/2019 13:45,2,0.807,ACTIVE,213.51,341.75,60.006,1558201504,"201051344000594","174011545737251",31.01,9.30,0,330.03,360.69,25.4,22.5,0.186,1303591.1,1303591.1,188,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201519,485736.00
05/18/2019 13:45,2,0.818,ACTIVE,213.96,342.35,60.006,1558201504,"201051344000469","174011545737251",30.67,8.00,0,330.93,361.59,25.4,22.6,0.186,1283683.7,1283683.7,190,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201520,485737.00
05/18/2019 13:45,2,0.861,ACTIVE,213.74,342.65,60.006,1558201504,"201051344000585","174011545737251",30.32,9.70,0,331.23,361.59,26.4,23.6,0.199,1305378.1,1305378.1,188,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201521,485738.00
05/18/2019 13:45,2,0.807,ACTIVE,214.41,342.95,59.985,1558201504,"201051344000853","174011545737251",30.45,9.30,0,333.03,362.19,24.9,22.1,0.181,1306994.1,1306994.1,188,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201521,485739.00
05/18/2019 13:45,2,0.805,ACTIVE,213.74,341.75,60.038,1558201504,"201051344001145","174011545737251",30.43,9.30,0,331.83,360.99,24.9,22.1,0.181,1306749.1,1306749.1,189,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201522,485740.00
05/18/2019 13:45,2,0.842,ACTIVE,213.51,341.45,60.001,1558201504,"201051344000438","174011545737251",30.91,10.00,0,332.13,363.39,26.4,23.6,0.186,1299984.8,1299984.8,189,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201523,485741.00
05/18/2019 13:45,2,0.850,ACTIVE,213.29,340.85,59.985,1558201504,"201051344001135","174011545737251",30.45,9.70,0,329.73,362.49,26.3,23.5,0.190,1286857.3,1286857.3,188,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201524,485742.00
05/18/2019 13:45,2,0.797,ACTIVE,213.96,341.45,60.012,1558201504,"201051344000983","174011545737251",30.45,10.00,0,331.83,360.38,24.6,21.8,0.181,1304942.2,1304942.2,188,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201525,485743.00
05/18/2019 13:45,2,0.830,ACTIVE,213.74,340.85,60.012,1558201504,"201051344001203","174011545737251",30.30,9.70,0,331.23,360.99,25.6,22.7,0.190,1294624.0,1294624.0,188,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201526,485744.00
05/18/2019 13:45,2,0.818,ACTIVE,213.51,340.85,59.996,1558201504,"201051344001230","174011545737251",29.96,9.00,0,328.82,359.18,24.9,22.1,0.186,1290473.0,1290473.0,190,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201527,485745.00
05/18/2019 13:45,2,0.826,ACTIVE,213.29,341.75,60.012,1558201504,"201051344000646","174011545737251",30.87,9.30,0,328.82,360.69,25.9,23.1,0.190,1284222.0,1284222.0,188,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201528,485746.00
05/18/2019 13:45,2,0.814,ACTIVE,213.96,341.15,60.006,1558201504,"201051344000867","174011545737251",30.24,10.30,0,331.83,359.48,25.0,22.2,0.181,1282083.6,1282083.6,188,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201529,485747.00
05/18/2019 13:45,2,0.803,ACTIVE,214.41,343.25,60.017,1558201504,"201051344000633","174011545737251",30.73,9.70,0,331.83,361.29,25.0,22.2,0.186,1279429.9,1279429.9,189,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201530,485748.00
05/18/2019 13:45,2,0.844,ACTIVE,213.29,341.45,60.012,1558201504,"201051344000955","174011545737251",30.91,10.00,0,329.13,361.29,26.4,23.6,0.194,1304480.3,1304480.3,188,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201531,485749.00
05/18/2019 13:45,2,0.801,ACTIVE,213.96,342.05,60.049,1558201504,"201051344000648","174011545737251",30.69,9.00,0,332.43,360.38,24.9,22.2,0.181,1294376.1,1294376.1,189,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201532,485750.00
05/18/2019 13:45,2,0.809,ACTIVE,214.19,342.05,60.006,1558201504,"201051344000645","174011545737251",30.14,10.30,0,331.83,360.69,24.7,21.9,0.181,1299467.7,1299467.7,188,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201533,485751.00
05/18/2019 13:45,2,0.811,ACTIVE,213.74,342.35,60.006,1558201504,"201051344000569","174011545737251",30.71,9.70,0,331.53,360.08,25.3,22.5,0.186,1315816.2,1315816.2,189,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201534,485752.00
05/18/2019 13:45,2,0.863,ACTIVE,214.19,345.66,59.996,1558201504,"179051228000119","174011545737251",30.57,12.00,0,333.33,364.29,26.8,23.9,0.186,102543.3,102543.3,189,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558201535,485753.00
05/18/2019 14:00,2,1.133,ACTIVE,213.74,344.76,60.012,1558202404,"201051344000579","174011545737251",30.91,9.70,0,332.13,359.78,35.5,32.3,0.274,1315929.5,1315929.5,189,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202405,485754.00
05/18/2019 14:00,2,1.152,ACTIVE,212.61,342.65,60.006,1558202404,"201051344001025","174011545737251",30.79,9.70,0,330.63,360.69,36.0,32.8,0.270,1298866.1,1298866.1,189,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202406,485755.00
05/18/2019 14:00,2,1.137,ACTIVE,213.06,344.15,60.012,1558202404,"201051344001093","174011545737251",30.93,10.30,0,330.33,359.18,35.6,32.5,0.265,1282208.8,1282208.8,191,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202407,485756.00
05/18/2019 14:00,2,1.082,ACTIVE,213.51,343.85,59.969,1558202404,"201051344000458","174011545737251",30.85,11.00,0,330.93,357.98,33.8,30.7,0.265,1298532.4,1298532.4,189,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202408,485757.00
05/18/2019 14:00,2,1.178,ACTIVE,212.61,343.25,60.012,1558202404,"201051344000890","174011545737251",30.36,9.70,0,329.73,359.48,36.3,33.1,0.274,1297080.6,1297080.6,189,0,0,0,L,1122011218,1,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202409,485758.00
05/18/2019 14:00,2,1.119,ACTIVE,213.51,342.95,60.022,1558202404,"201051344000988","174011545737251",19.88,9.30,0,331.23,352.87,22.6,19.8,0.177,998528.8,998528.8,191,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202410,485759.00
05/18/2019 14:00,2,1.125,ACTIVE,213.06,343.85,60.012,1558202404,"201051344000582","174011545737251",30.73,9.70,0,331.23,358.88,35.0,31.9,0.265,1275523.8,1275523.8,189,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202411,485760.00
05/18/2019 14:00,2,1.115,ACTIVE,213.29,343.85,60.012,1558202404,"201051344000868","174011545737251",30.42,9.70,0,331.23,358.28,34.4,31.3,0.261,1284004.2,1284004.2,189,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202412,485761.00
05/18/2019 14:00,2,1.100,ACTIVE,213.96,345.66,60.001,1558202404,"201051344000576","174011545737251",30.28,10.00,0,332.73,359.48,33.7,30.6,0.265,1301744.7,1301744.7,190,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202413,485762.00
05/18/2019 14:00,2,1.096,ACTIVE,213.74,344.45,60.049,1558202404,"201051344001158","174011545737251",30.47,9.00,0,331.53,358.88,33.9,30.8,0.265,1278518.7,1278518.7,190,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202414,485763.00
05/18/2019 14:00,2,1.111,ACTIVE,213.06,343.85,60.017,1558202404,"201051344000917","174011545737251",30.43,11.30,0,330.03,358.58,34.3,31.2,0.265,1292072.7,1292072.7,191,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202415,485764.00
05/18/2019 14:00,2,1.156,ACTIVE,213.06,341.15,60.017,1558202404,"201051344000417","174011545737251",20.32,9.30,0,330.93,350.47,23.8,21.0,0.172,1033313.5,1033313.5,190,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202416,485765.00
05/18/2019 14:00,2,1.125,ACTIVE,213.06,344.15,60.006,1558202404,"201051344000685","174011545737251",30.47,10.00,0,331.23,359.48,34.8,31.6,0.278,1298504.0,1298504.0,192,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202417,485766.00
05/18/2019 14:00,2,1.150,ACTIVE,213.06,343.55,60.012,1558202404,"201051344000651","174011545737251",30.55,10.00,0,331.23,360.08,35.6,32.5,0.274,1291717.9,1291717.9,189,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202418,485767.00
05/18/2019 14:00,2,1.104,ACTIVE,213.06,344.15,60.012,1558202404,"201051344000594","174011545737251",30.85,9.70,0,330.63,360.69,34.5,31.4,0.265,1303597.7,1303597.7,189,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202419,485768.00
05/18/2019 14:00,2,1.098,ACTIVE,213.74,344.45,60.006,1558202404,"201051344000469","174011545737251",30.85,8.50,0,331.53,359.18,34.3,31.2,0.270,1283690.2,1283690.2,191,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202420,485769.00
05/18/2019 14:00,2,1.162,ACTIVE,213.06,343.85,60.006,1558202404,"201051344000585","174011545737251",30.43,10.00,0,330.03,360.99,35.9,32.7,0.274,1305384.9,1305384.9,189,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202421,485770.00
05/18/2019 14:00,2,1.096,ACTIVE,214.41,345.66,60.022,1558202404,"201051344000853","174011545737251",30.65,9.70,0,333.03,360.38,34.0,30.9,0.261,1307000.5,1307000.5,189,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202422,485771.00
05/18/2019 14:00,2,1.094,ACTIVE,212.83,343.55,60.001,1558202404,"201051344001145","174011545737251",30.85,9.70,0,331.23,360.69,34.2,31.1,0.265,1306755.5,1306755.5,190,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202422,485772.00
05/18/2019 14:00,2,1.133,ACTIVE,213.06,345.06,60.006,1558202404,"201051344000438","174011545737251",31.17,10.00,0,330.63,364.29,35.8,32.6,0.270,1299991.6,1299991.6,190,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202423,485773.00
05/18/2019 14:00,2,1.143,ACTIVE,212.61,343.25,59.975,1558202404,"201051344001135","174011545737251",30.73,10.00,0,329.73,360.99,35.6,32.4,0.274,1286864.1,1286864.1,189,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202424,485774.00
05/18/2019 14:00,2,1.068,ACTIVE,213.51,343.55,60.006,1558202404,"201051344000983","174011545737251",30.85,10.30,0,330.63,360.99,33.4,30.3,0.261,1304948.5,1304948.5,189,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202425,485775.00
05/18/2019 14:00,2,1.109,ACTIVE,213.06,343.55,60.022,1558202404,"201051344001203","174011545737251",30.99,10.00,0,331.83,360.99,34.9,31.7,0.278,1294630.6,1294630.6,189,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202426,485776.00
05/18/2019 14:00,2,1.084,ACTIVE,212.61,344.45,60.001,1558202404,"201051344001230","174011545737251",31.09,9.30,0,328.82,360.38,34.2,31.1,0.270,1290479.4,1290479.4,191,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202427,485777.00
05/18/2019 14:00,2,1.127,ACTIVE,212.38,343.55,60.038,1558202404,"201051344000646","174011545737251",30.73,9.30,0,329.43,359.48,35.1,32.0,0.283,1284228.7,1284228.7,189,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202428,485778.00
05/18/2019 14:00,2,1.102,ACTIVE,213.51,343.25,60.043,1558202404,"201051344000867","174011545737251",30.34,10.70,0,331.23,358.28,33.9,30.8,0.256,1282090.1,1282090.1,189,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202429,485779.00
05/18/2019 14:00,2,1.082,ACTIVE,213.96,345.66,60.001,1558202404,"201051344000633","174011545737251",30.75,10.00,0,331.83,360.08,33.8,30.7,0.256,1279436.3,1279436.3,190,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202430,485780.00
05/18/2019 14:00,2,1.141,ACTIVE,212.38,343.25,60.001,1558202404,"201051344000955","174011545737251",30.83,10.00,0,328.82,360.99,35.7,32.5,0.278,1304487.2,1304487.2,189,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202431,485781.00
05/18/2019 14:00,2,1.074,ACTIVE,213.74,343.55,60.017,1558202404,"201051344000648","174011545737251",30.81,9.30,0,331.83,358.58,33.6,30.5,0.261,1294382.6,1294382.6,190,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202432,485782.00
05/18/2019 14:00,2,1.070,ACTIVE,213.96,344.45,60.017,1558202404,"201051344000645","174011545737251",30.65,10.70,0,332.13,358.88,33.2,30.2,0.252,1299474.1,1299474.1,189,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202433,485783.00
05/18/2019 14:00,2,1.090,ACTIVE,213.51,343.85,60.006,1558202404,"201051344000569","174011545737251",30.75,9.70,0,332.13,359.48,34.0,30.9,0.265,1315822.8,1315822.8,190,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202434,485784.00
05/18/2019 14:00,2,1.139,ACTIVE,213.96,348.06,60.001,1558202404,"179051228000119","174011545737251",30.81,12.70,0,333.03,361.59,35.6,32.4,0.265,102550.2,102550.2,190,0,0,0,L,46974696,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558202435,485785.00
05/18/2019 14:15,2,0.926,ACTIVE,214.19,343.25,60.017,1558203303,"201051344000579","174011545737251",30.91,9.70,0,331.23,361.29,29.0,26.1,0.208,1315936.5,1315936.5,190,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203305,485786.00
05/18/2019 14:15,2,0.943,ACTIVE,214.41,342.05,59.980,1558203303,"201051344001025","174011545737251",30.51,10.00,0,329.73,359.48,29.2,26.2,0.212,1298873.2,1298873.2,190,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203306,485787.00
05/18/2019 14:15,2,0.922,ACTIVE,214.41,343.55,60.006,1558203303,"201051344001093","174011545737251",30.81,10.70,0,330.33,359.18,28.8,25.9,0.203,1282215.8,1282215.8,192,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203307,485788.00
05/18/2019 14:15,2,0.898,ACTIVE,213.96,342.35,60.001,1558203303,"201051344000458","174011545737251",30.40,11.30,0,331.53,359.18,27.7,24.8,0.212,1298539.1,1298539.1,190,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203307,485789.00
05/18/2019 14:15,2,0.949,ACTIVE,214.19,341.75,60.001,1558203303,"201051344000890","174011545737251",30.71,10.30,0,329.73,360.38,29.6,26.6,0.208,1297087.8,1297087.8,190,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203308,485790.00
05/18/2019 14:15,2,0.908,ACTIVE,213.74,342.35,60.006,1558203303,"201051344000988","174011545737251",19.82,9.70,0,331.23,354.67,18.3,15.7,0.137,998533.1,998533.1,192,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203309,485791.00
05/18/2019 14:15,2,0.918,ACTIVE,214.87,343.55,59.996,1558203303,"201051344000582","174011545737251",30.53,10.30,0,329.13,360.38,28.4,25.5,0.217,1275530.7,1275530.7,190,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203310,485792.00
05/18/2019 14:15,2,0.922,ACTIVE,213.74,343.25,60.001,1558203303,"201051344000868","174011545737251",30.16,10.00,0,330.63,359.78,28.2,25.3,0.212,1284011.0,1284011.0,190,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203311,485793.00
05/18/2019 14:15,2,0.902,ACTIVE,214.41,344.45,60.001,1558203303,"201051344000576","174011545737251",30.24,10.00,0,332.13,360.69,27.7,24.8,0.203,1301751.4,1301751.4,191,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203312,485794.00
05/18/2019 14:15,2,0.895,ACTIVE,213.96,343.55,59.996,1558203303,"201051344001158","174011545737251",30.47,9.30,0,331.83,360.08,27.6,24.8,0.208,1278525.4,1278525.4,191,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203313,485795.00
05/18/2019 14:15,2,0.900,ACTIVE,214.64,343.25,59.996,1558203303,"201051344000917","174011545737251",30.28,11.70,0,329.73,359.18,27.7,24.8,0.203,1292079.4,1292079.4,192,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203314,485796.00
05/18/2019 14:15,2,0.975,ACTIVE,214.41,340.85,60.001,1558203303,"201051344000417","174011545737251",19.84,9.70,0,329.73,351.97,19.6,17.0,0.141,1033318.1,1033318.1,191,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203315,485797.00
05/18/2019 14:15,2,0.926,ACTIVE,214.41,343.55,59.985,1558203303,"201051344000685","174011545737251",30.12,10.00,0,329.43,359.78,28.3,25.4,0.221,1298510.9,1298510.9,193,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203316,485798.00
05/18/2019 14:15,2,0.945,ACTIVE,214.41,343.85,59.996,1558203303,"201051344000651","174011545737251",30.32,10.30,0,330.93,360.08,29.1,26.2,0.212,1291724.9,1291724.9,190,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203317,485799.00
05/18/2019 14:15,2,0.912,ACTIVE,213.51,342.65,60.001,1558203303,"201051344000594","174011545737251",30.61,10.00,0,330.33,361.89,28.3,25.4,0.212,1303604.5,1303604.5,190,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203318,485800.00
05/18/2019 14:15,2,0.906,ACTIVE,213.96,343.55,59.996,1558203303,"201051344000469","174011545737251",30.75,9.00,0,330.03,360.38,28.3,25.4,0.212,1283697.0,1283697.0,192,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203319,485801.00
05/18/2019 14:15,2,0.953,ACTIVE,214.64,343.85,59.990,1558203303,"201051344000585","174011545737251",30.61,10.30,0,330.03,360.08,29.6,26.6,0.217,1305392.1,1305392.1,190,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203320,485802.00
05/18/2019 14:15,2,0.898,ACTIVE,214.64,344.15,60.001,1558203303,"201051344000853","174011545737251",30.55,9.70,0,331.83,361.59,27.9,25.0,0.208,1307007.3,1307007.3,190,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203321,485803.00
05/18/2019 14:15,2,0.891,ACTIVE,214.41,343.25,60.001,1558203303,"201051344001145","174011545737251",30.57,9.70,0,330.63,360.38,27.6,24.7,0.208,1306762.2,1306762.2,191,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203322,485804.00
05/18/2019 14:15,2,0.939,ACTIVE,214.41,343.25,59.990,1558203303,"201051344000438","174011545737251",30.79,10.30,0,332.43,361.59,29.4,26.4,0.212,1299998.7,1299998.7,191,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203323,485805.00
05/18/2019 14:15,2,0.932,ACTIVE,213.96,342.35,59.990,1558203303,"201051344001135","174011545737251",31.01,10.30,0,330.03,360.38,29.3,26.3,0.217,1286871.2,1286871.2,190,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203323,485806.00
05/18/2019 14:15,2,0.891,ACTIVE,213.96,342.65,60.001,1558203303,"201051344000983","174011545737251",30.38,10.70,0,330.93,358.58,27.4,24.6,0.212,1304955.2,1304955.2,190,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203324,485807.00
05/18/2019 14:15,2,0.918,ACTIVE,214.41,342.65,59.990,1558203303,"201051344001203","174011545737251",30.65,10.30,0,331.23,360.38,28.6,25.6,0.212,1294637.5,1294637.5,190,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203325,485808.00
05/18/2019 14:15,2,0.908,ACTIVE,213.96,342.05,59.996,1558203303,"201051344001230","174011545737251",30.06,9.70,0,328.22,358.28,27.6,24.8,0.208,1290486.1,1290486.1,192,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203326,485809.00
05/18/2019 14:15,2,0.936,ACTIVE,213.96,344.15,60.001,1558203303,"201051344000646","174011545737251",30.40,9.70,0,328.82,359.78,28.9,25.9,0.221,1284235.6,1284235.6,190,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203327,485810.00
05/18/2019 14:15,2,0.898,ACTIVE,213.96,342.05,59.980,1558203303,"201051344000867","174011545737251",30.63,11.00,0,330.93,359.18,27.9,25.0,0.203,1282096.8,1282096.8,190,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203328,485811.00
05/18/2019 14:15,2,0.887,ACTIVE,214.19,344.45,59.985,1558203303,"201051344000633","174011545737251",30.87,10.30,0,331.53,360.38,27.8,24.9,0.203,1279443.0,1279443.0,191,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203329,485812.00
05/18/2019 14:15,2,0.924,ACTIVE,213.74,345.36,59.985,1558203303,"201051344000955","174011545737251",31.35,10.30,0,327.92,360.69,29.4,26.4,0.221,1304494.3,1304494.3,190,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203330,485813.00
05/18/2019 14:15,2,0.902,ACTIVE,213.96,342.95,59.969,1558203303,"201051344000648","174011545737251",30.45,9.70,0,332.13,358.88,27.9,25.0,0.208,1294389.2,1294389.2,191,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203331,485814.00
05/18/2019 14:15,2,0.893,ACTIVE,214.19,342.95,59.985,1558203303,"201051344000645","174011545737251",30.42,11.00,0,331.83,359.78,27.5,24.6,0.199,1299480.7,1299480.7,190,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203332,485815.00
05/18/2019 14:15,2,0.900,ACTIVE,213.96,342.95,59.996,1558203303,"201051344000569","174011545737251",30.91,10.00,0,331.23,359.48,28.2,25.3,0.212,1315829.5,1315829.5,191,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203333,485816.00
05/18/2019 14:15,2,0.955,ACTIVE,213.96,346.26,59.985,1558203303,"179051228000119","174011545737251",30.71,13.00,0,332.43,363.69,29.7,26.8,0.217,102557.3,102557.3,191,0,0,0,L,46974696,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558203334,485817.00
05/18/2019 14:30,2,0.994,ACTIVE,213.51,343.25,59.975,1558204204,"201051344000579","174011545737251",30.63,10.00,0,331.23,357.98,30.9,27.9,0.230,1315943.4,1315943.4,191,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204205,485818.00
05/18/2019 14:30,2,1.002,ACTIVE,213.74,342.35,59.996,1558204204,"201051344001025","174011545737251",30.55,10.00,0,330.93,358.58,31.1,28.0,0.234,1298880.2,1298880.2,191,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204206,485819.00
05/18/2019 14:30,2,0.973,ACTIVE,213.96,342.95,59.975,1558204204,"201051344001093","174011545737251",31.03,10.70,0,330.93,357.68,30.6,27.6,0.217,1282222.6,1282222.6,193,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204207,485820.00
05/18/2019 14:30,2,0.939,ACTIVE,213.51,341.45,59.943,1558204204,"201051344000458","174011545737251",30.87,11.70,0,332.13,356.18,29.4,26.5,0.230,1298545.7,1298545.7,191,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204208,485821.00
05/18/2019 14:30,2,1.016,ACTIVE,213.51,342.35,59.975,1558204204,"201051344000890","174011545737251",30.57,10.30,0,331.23,356.78,31.5,28.4,0.225,1297094.8,1297094.8,191,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204208,485822.00
05/18/2019 14:30,2,0.965,ACTIVE,213.51,341.75,59.975,1558204204,"201051344000988","174011545737251",19.86,9.70,0,330.93,352.57,19.4,16.8,0.155,998537.3,998537.3,193,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204210,485823.00
05/18/2019 14:30,2,0.980,ACTIVE,214.19,343.85,59.985,1558204204,"201051344000582","174011545737251",30.42,10.30,0,330.93,357.38,30.2,27.3,0.221,1275537.5,1275537.5,191,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204211,485824.00
05/18/2019 14:30,2,0.967,ACTIVE,213.29,342.35,59.980,1558204204,"201051344000868","174011545737251",30.49,10.00,0,331.83,356.48,29.9,26.9,0.221,1284017.7,1284017.7,191,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204211,485825.00
05/18/2019 14:30,2,0.947,ACTIVE,213.96,343.85,59.969,1558204204,"201051344000576","174011545737251",30.53,10.30,0,331.83,357.38,29.4,26.4,0.221,1301757.9,1301757.9,192,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204212,485826.00
05/18/2019 14:30,2,0.953,ACTIVE,213.74,342.35,60.022,1558204204,"201051344001158","174011545737251",30.38,9.70,0,332.43,357.08,29.3,26.4,0.225,1278532.0,1278532.0,192,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204213,485827.00
05/18/2019 14:30,2,0.961,ACTIVE,213.96,343.25,59.980,1558204204,"201051344000917","174011545737251",30.28,11.70,0,330.93,356.78,29.5,26.6,0.221,1292086.0,1292086.0,193,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204214,485828.00
05/18/2019 14:30,2,1.027,ACTIVE,213.96,340.25,59.980,1558204204,"201051344000417","174011545737251",19.92,10.00,0,331.53,350.17,20.7,18.1,0.146,1033322.6,1033322.6,192,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204215,485829.00
05/18/2019 14:30,2,0.965,ACTIVE,213.96,343.85,59.975,1558204204,"201051344000685","174011545737251",30.79,10.30,0,331.23,357.08,30.1,27.1,0.239,1298517.6,1298517.6,194,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204216,485830.00
05/18/2019 14:30,2,1.004,ACTIVE,213.96,344.15,59.943,1558204204,"201051344000651","174011545737251",30.26,10.30,0,332.73,357.68,30.8,27.8,0.234,1291731.9,1291731.9,191,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204217,485831.00
05/18/2019 14:30,2,0.973,ACTIVE,213.06,342.05,59.975,1558204204,"201051344000594","174011545737251",30.38,10.30,0,329.73,357.68,29.9,27.0,0.230,1303611.2,1303611.2,191,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204218,485832.00
05/18/2019 14:30,2,0.961,ACTIVE,213.74,343.25,59.996,1558204204,"201051344000469","174011545737251",30.67,9.00,0,331.53,356.78,29.9,26.9,0.225,1283703.7,1283703.7,193,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204219,485833.00
05/18/2019 14:30,2,1.014,ACTIVE,213.96,343.55,59.969,1558204204,"201051344000585","174011545737251",30.42,10.00,0,331.23,357.98,31.3,28.3,0.239,1305399.1,1305399.1,191,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204220,485834.00
05/18/2019 14:30,2,0.947,ACTIVE,214.19,344.15,59.975,1558204204,"201051344000853","174011545737251",30.75,9.70,0,332.43,357.98,29.5,26.5,0.221,1307013.9,1307013.9,191,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204221,485835.00
05/18/2019 14:30,2,0.939,ACTIVE,213.96,342.95,59.975,1558204204,"201051344001145","174011545737251",30.81,10.00,0,332.73,357.38,29.4,26.4,0.221,1306768.8,1306768.8,192,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204222,485836.00
05/18/2019 14:30,2,0.979,ACTIVE,213.74,344.45,59.927,1558204204,"201051344000438","174011545737251",31.25,10.30,0,331.83,360.08,31.0,28.0,0.230,1300005.6,1300005.6,192,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204223,485837.00
05/18/2019 14:30,2,1.000,ACTIVE,213.29,342.35,59.969,1558204204,"201051344001135","174011545737251",30.57,10.30,0,330.93,357.38,31.0,28.0,0.230,1286878.1,1286878.1,191,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204223,485838.00
05/18/2019 14:30,2,0.934,ACTIVE,213.51,342.35,59.985,1558204204,"201051344000983","174011545737251",30.71,10.70,0,331.83,357.08,29.1,26.2,0.217,1304961.7,1304961.7,191,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204224,485839.00
05/18/2019 14:30,2,0.959,ACTIVE,213.96,342.95,60.001,1558204204,"201051344001203","174011545737251",30.95,10.30,0,332.13,358.88,30.1,27.1,0.239,1294644.3,1294644.3,191,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204225,485840.00
05/18/2019 14:30,2,0.959,ACTIVE,213.51,342.35,59.969,1558204204,"201051344001230","174011545737251",30.45,10.00,0,330.33,355.28,29.6,26.7,0.230,1290492.7,1290492.7,193,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204226,485841.00
05/18/2019 14:30,2,0.982,ACTIVE,213.51,342.95,59.980,1558204204,"201051344000646","174011545737251",30.57,10.00,0,330.33,358.58,30.5,27.5,0.239,1284242.5,1284242.5,191,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204227,485842.00
