ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 14:30,2,0.967,ACTIVE,213.96,342.35,59.975,1558204204,"201051344000867","174011545737251",30.14,11.00,0,330.33,355.88,29.5,26.6,0.217,1282103.4,1282103.4,191,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204228,485843.00
05/18/2019 14:30,2,0.959,ACTIVE,213.96,343.85,59.975,1558204204,"201051344000633","174011545737251",30.32,10.30,0,332.13,357.68,29.5,26.5,0.230,1279449.6,1279449.6,192,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204229,485844.00
05/18/2019 14:30,2,0.992,ACTIVE,213.29,342.35,59.975,1558204204,"201051344000955","174011545737251",30.87,10.70,0,331.53,357.98,31.1,28.1,0.239,1304501.3,1304501.3,191,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204230,485845.00
05/18/2019 14:30,2,0.953,ACTIVE,213.74,342.95,59.985,1558204204,"201051344000648","174011545737251",30.43,9.70,0,330.93,356.78,29.4,26.5,0.225,1294395.9,1294395.9,192,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204231,485846.00
05/18/2019 14:30,2,0.932,ACTIVE,213.96,342.95,59.975,1558204204,"201051344000645","174011545737251",30.75,11.00,0,333.03,357.08,29.1,26.1,0.221,1299487.2,1299487.2,191,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204232,485847.00
05/18/2019 14:30,2,0.957,ACTIVE,213.74,343.25,59.975,1558204204,"201051344000569","174011545737251",30.65,10.30,0,331.83,357.38,29.8,26.9,0.225,1315836.3,1315836.3,192,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204233,485848.00
05/18/2019 14:30,2,1.010,ACTIVE,213.96,346.26,59.975,1558204204,"179051228000119","174011545737251",30.53,13.00,0,332.13,360.38,31.3,28.3,0.225,102564.4,102564.4,192,0,0,0,L,46974696,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558204234,485849.00
05/18/2019 14:45,2,0.699,ACTIVE,213.29,339.65,59.980,1558205104,"201051344000579","174011545737251",30.61,10.00,0,331.83,356.78,21.7,19.0,0.150,1315949.3,1315949.3,192,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205105,485850.00
05/18/2019 14:45,2,0.705,ACTIVE,213.29,338.74,59.985,1558205104,"201051344001025","174011545737251",30.16,10.00,0,330.33,357.38,21.6,18.9,0.146,1298886.1,1298886.1,192,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205106,485851.00
05/18/2019 14:45,2,0.709,ACTIVE,213.29,340.25,59.980,1558205104,"201051344001093","174011545737251",29.76,11.00,0,329.73,356.78,21.4,18.8,0.146,1282228.6,1282228.6,194,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205107,485852.00
05/18/2019 14:45,2,0.674,ACTIVE,213.06,339.04,59.980,1558205104,"201051344000458","174011545737251",29.86,11.70,0,330.93,355.88,20.4,17.8,0.141,1298551.3,1298551.3,192,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205108,485853.00
05/18/2019 14:45,2,0.725,ACTIVE,213.29,338.74,59.980,1558205104,"201051344000890","174011545737251",29.68,10.70,0,330.03,357.08,21.8,19.1,0.146,1297100.9,1297100.9,192,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205109,485854.00
05/18/2019 14:45,2,0.664,ACTIVE,213.06,339.04,59.985,1558205104,"201051344000988","174011545737251",19.58,9.70,0,330.03,352.27,13.2,10.8,0.097,998540.8,998540.8,194,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205110,485855.00
05/18/2019 14:45,2,0.688,ACTIVE,213.96,339.95,60.022,1558205104,"201051344000582","174011545737251",29.94,10.70,0,330.33,357.38,20.9,18.2,0.141,1275543.3,1275543.3,192,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205111,485856.00
05/18/2019 14:45,2,0.686,ACTIVE,213.06,339.04,59.985,1558205104,"201051344000868","174011545737251",29.52,10.30,0,330.93,356.78,20.5,17.9,0.141,1284023.4,1284023.4,192,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205112,485857.00
05/18/2019 14:45,2,0.670,ACTIVE,213.74,341.75,60.017,1558205104,"201051344000576","174011545737251",29.46,10.70,0,330.63,356.18,20.1,17.4,0.141,1301763.5,1301763.5,193,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205112,485858.00
05/18/2019 14:45,2,0.656,ACTIVE,213.29,339.34,60.017,1558205104,"201051344001158","174011545737251",29.96,9.70,0,330.63,356.48,19.9,17.3,0.137,1278537.5,1278537.5,193,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205113,485859.00
05/18/2019 14:45,2,0.668,ACTIVE,213.51,339.34,59.990,1558205104,"201051344000917","174011545737251",29.76,11.70,0,329.73,356.48,20.2,17.6,0.137,1292091.6,1292091.6,194,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205114,485860.00
05/18/2019 14:45,2,0.727,ACTIVE,213.29,337.54,59.980,1558205104,"201051344000417","174011545737251",19.46,10.00,0,330.63,351.07,14.3,11.9,0.093,1033326.4,1033326.4,193,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205115,485861.00
05/18/2019 14:45,2,0.672,ACTIVE,213.51,340.25,59.975,1558205104,"201051344000685","174011545737251",30.06,10.30,0,331.23,357.68,20.5,17.8,0.150,1298523.3,1298523.3,195,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205116,485862.00
05/18/2019 14:45,2,0.693,ACTIVE,213.29,339.65,59.980,1558205104,"201051344000651","174011545737251",30.10,10.30,0,330.93,358.28,21.1,18.5,0.141,1291737.8,1291737.8,192,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205117,485863.00
05/18/2019 14:45,2,0.672,ACTIVE,212.83,339.34,59.980,1558205104,"201051344000594","174011545737251",30.00,10.70,0,329.43,356.48,20.5,17.8,0.141,1303616.9,1303616.9,192,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205118,485864.00
05/18/2019 14:45,2,0.676,ACTIVE,213.29,339.65,59.938,1558205104,"201051344000469","174011545737251",29.78,9.30,0,330.33,357.38,20.5,17.8,0.146,1283709.4,1283709.4,194,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205119,485865.00
05/18/2019 14:45,2,0.705,ACTIVE,213.51,339.95,59.975,1558205104,"201051344000585","174011545737251",30.06,10.70,0,329.73,357.68,21.5,18.8,0.141,1305405.1,1305405.1,192,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205120,485866.00
05/18/2019 14:45,2,0.650,ACTIVE,213.74,340.85,59.980,1558205104,"201051344000853","174011545737251",30.30,10.00,0,332.43,357.38,20.1,17.4,0.133,1307019.5,1307019.5,192,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205121,485867.00
05/18/2019 14:45,2,0.652,ACTIVE,213.74,339.95,59.985,1558205104,"201051344001145","174011545737251",29.88,10.00,0,330.93,357.68,19.8,17.2,0.141,1306774.3,1306774.3,193,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205122,485868.00
05/18/2019 14:45,2,0.693,ACTIVE,213.51,339.34,59.985,1558205104,"201051344000438","174011545737251",30.26,10.30,0,330.33,358.58,21.2,18.6,0.146,1300011.6,1300011.6,193,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205123,485869.00
05/18/2019 14:45,2,0.689,ACTIVE,213.06,337.24,59.969,1558205104,"201051344001135","174011545737251",30.22,10.30,0,330.33,356.48,21.2,18.5,0.141,1286884.1,1286884.1,192,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205124,485870.00
05/18/2019 14:45,2,0.650,ACTIVE,213.29,338.74,60.001,1558205104,"201051344000983","174011545737251",30.06,10.70,0,330.33,355.88,19.8,17.2,0.133,1304967.2,1304967.2,192,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205125,485871.00
05/18/2019 14:45,2,0.670,ACTIVE,213.51,338.74,59.975,1558205104,"201051344001203","174011545737251",30.10,10.70,0,330.63,358.28,20.4,17.8,0.150,1294650.1,1294650.1,192,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205126,485872.00
05/18/2019 14:45,2,0.658,ACTIVE,213.06,338.74,59.985,1558205104,"201051344001230","174011545737251",29.86,10.30,0,329.13,355.88,19.9,17.3,0.150,1290498.3,1290498.3,194,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205127,485873.00
05/18/2019 14:45,2,0.684,ACTIVE,213.06,339.65,59.969,1558205104,"201051344000646","174011545737251",29.78,10.00,0,329.43,356.48,20.7,18.0,0.146,1284248.3,1284248.3,192,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205128,485874.00
05/18/2019 14:45,2,0.650,ACTIVE,213.29,338.14,59.980,1558205104,"201051344000867","174011545737251",30.26,11.30,0,330.63,355.28,20.0,17.3,0.133,1282109.0,1282109.0,192,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205129,485875.00
05/18/2019 14:45,2,0.654,ACTIVE,213.74,341.15,59.980,1558205104,"201051344000633","174011545737251",30.26,10.70,0,331.23,358.88,20.1,17.5,0.137,1279455.2,1279455.2,193,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205130,485876.00
05/18/2019 14:45,2,0.697,ACTIVE,212.83,339.34,59.969,1558205104,"201051344000955","174011545737251",30.18,10.70,0,329.43,356.48,21.3,18.6,0.146,1304507.2,1304507.2,192,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205131,485877.00
05/18/2019 14:45,2,0.658,ACTIVE,213.29,338.74,59.985,1558205104,"201051344000648","174011545737251",30.04,10.00,0,331.23,357.38,20.0,17.4,0.137,1294401.4,1294401.4,193,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205132,485878.00
05/18/2019 14:45,2,0.641,ACTIVE,213.51,339.65,59.980,1558205104,"201051344000645","174011545737251",30.16,11.30,0,332.13,356.78,19.6,17.0,0.133,1299492.7,1299492.7,192,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205132,485879.00
05/18/2019 14:45,2,0.666,ACTIVE,213.29,339.04,59.980,1558205104,"201051344000569","174011545737251",29.86,10.30,0,331.23,356.78,20.1,17.5,0.137,1315841.9,1315841.9,193,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205133,485880.00
05/18/2019 14:45,2,0.709,ACTIVE,213.51,342.65,60.017,1558205104,"179051228000119","174011545737251",30.06,13.00,0,331.83,361.29,21.6,19.0,0.137,102570.4,102570.4,193,0,0,0,L,46974696,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558205134,485881.00
05/18/2019 15:00,2,1.135,ACTIVE,214.41,345.36,60.017,1558206004,"201051344000579","174011545737251",31.07,10.30,0,331.53,360.38,35.8,32.6,0.278,1315954.9,1315954.9,193,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206005,485882.00
05/18/2019 15:00,2,1.182,ACTIVE,214.64,344.15,60.001,1558206004,"201051344001025","174011545737251",30.40,10.30,0,330.03,360.08,36.4,33.2,0.283,1298891.6,1298891.6,193,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206006,485883.00
05/18/2019 15:00,2,1.148,ACTIVE,214.87,345.96,60.001,1558206004,"201051344001093","174011545737251",30.83,11.30,0,329.73,359.48,35.9,32.8,0.270,1282234.1,1282234.1,195,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206007,485884.00
05/18/2019 15:00,2,1.107,ACTIVE,214.19,345.06,60.017,1558206004,"201051344000458","174011545737251",30.47,12.00,0,330.93,358.58,34.3,31.1,0.270,1298556.5,1298556.5,193,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206008,485885.00
05/18/2019 15:00,2,1.178,ACTIVE,214.41,344.15,60.006,1558206004,"201051344000890","174011545737251",30.79,10.70,0,329.13,359.18,36.7,33.5,0.283,1297106.5,1297106.5,193,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206009,485886.00
05/18/2019 15:00,2,1.133,ACTIVE,214.19,343.55,60.006,1558206004,"201051344000988","174011545737251",19.90,10.00,0,330.33,354.37,22.9,20.1,0.181,998544.0,998544.0,195,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206010,485887.00
05/18/2019 15:00,2,1.143,ACTIVE,215.32,345.96,60.028,1558206004,"201051344000582","174011545737251",30.59,10.70,0,328.82,360.08,35.4,32.3,0.270,1275548.6,1275548.6,193,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206011,485888.00
05/18/2019 15:00,2,1.137,ACTIVE,214.19,345.06,60.012,1558206004,"201051344000868","174011545737251",30.38,10.30,0,329.73,359.18,35.0,31.9,0.274,1284028.7,1284028.7,193,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206012,485889.00
05/18/2019 15:00,2,1.107,ACTIVE,214.87,346.56,60.017,1558206004,"201051344000576","174011545737251",30.57,10.70,0,330.33,360.38,34.3,31.2,0.265,1301768.7,1301768.7,194,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206013,485890.00
05/18/2019 15:00,2,1.111,ACTIVE,214.41,345.96,60.012,1558206004,"201051344001158","174011545737251",30.63,9.70,0,330.93,360.08,34.5,31.4,0.270,1278542.7,1278542.7,194,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206013,485891.00
05/18/2019 15:00,2,1.129,ACTIVE,214.87,345.36,60.049,1558206004,"201051344000917","174011545737251",30.42,12.00,0,329.43,359.48,34.9,31.7,0.265,1292096.9,1292096.9,195,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206014,485892.00
05/18/2019 15:00,2,1.207,ACTIVE,214.64,342.05,60.012,1558206004,"201051344000417","174011545737251",19.86,10.30,0,329.43,351.97,24.3,21.5,0.177,1033330.0,1033330.0,194,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206015,485893.00
05/18/2019 15:00,2,1.127,ACTIVE,214.87,345.96,60.017,1558206004,"201051344000685","174011545737251",30.97,10.30,0,329.43,359.78,35.4,32.3,0.287,1298528.7,1298528.7,196,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206016,485894.00
05/18/2019 15:00,2,1.156,ACTIVE,214.87,345.96,59.990,1558206004,"201051344000651","174011545737251",30.95,10.30,0,330.33,359.78,36.3,33.1,0.274,1291743.3,1291743.3,193,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206017,485895.00
05/18/2019 15:00,2,1.131,ACTIVE,213.96,344.76,60.028,1558206004,"201051344000594","174011545737251",30.71,10.70,0,328.82,358.88,35.1,32.0,0.261,1303622.3,1303622.3,193,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206018,485896.00
05/18/2019 15:00,2,1.139,ACTIVE,214.41,345.66,60.065,1558206004,"201051344000469","174011545737251",30.36,9.70,0,329.13,359.78,35.0,31.9,0.278,1283714.8,1283714.8,195,0,0,0,L,1122011218,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206019,485897.00
05/18/2019 15:00,2,1.186,ACTIVE,214.87,345.96,59.985,1558206004,"201051344000585","174011545737251",30.63,10.70,0,329.73,360.38,36.8,33.6,0.287,1305410.7,1305410.7,193,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206020,485898.00
05/18/2019 15:00,2,1.135,ACTIVE,214.87,346.86,60.017,1558206004,"201051344000853","174011545737251",30.32,10.30,0,332.73,360.69,34.9,31.7,0.265,1307024.8,1307024.8,193,0,0,0,L,1122011218,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206021,485899.00
05/18/2019 15:00,2,1.121,ACTIVE,214.87,345.96,60.017,1558206004,"201051344001145","174011545737251",30.69,10.30,0,330.63,359.78,34.9,31.8,0.274,1306779.6,1306779.6,194,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206022,485900.00
05/18/2019 15:00,2,1.164,ACTIVE,214.64,345.36,60.012,1558206004,"201051344000438","174011545737251",30.97,10.30,0,330.63,362.49,36.6,33.4,0.274,1300017.2,1300017.2,194,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206023,485901.00
05/18/2019 15:00,2,1.168,ACTIVE,214.41,344.45,60.012,1558206004,"201051344001135","174011545737251",30.85,10.30,0,327.92,359.78,36.5,33.3,0.274,1286889.7,1286889.7,193,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206024,485902.00
05/18/2019 15:00,2,1.098,ACTIVE,214.19,344.76,60.012,1558206004,"201051344000983","174011545737251",30.83,11.00,0,330.63,358.88,34.4,31.2,0.265,1304972.4,1304972.4,193,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206025,485903.00
05/18/2019 15:00,2,1.158,ACTIVE,214.87,344.76,60.012,1558206004,"201051344001203","174011545737251",30.36,11.00,0,330.93,360.69,35.7,32.5,0.283,1294655.5,1294655.5,193,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206026,485904.00
05/18/2019 15:00,2,1.133,ACTIVE,214.41,344.76,60.012,1558206004,"201051344001230","174011545737251",30.43,10.30,0,329.13,357.98,35.0,31.8,0.270,1290503.7,1290503.7,195,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206027,485905.00
05/18/2019 15:00,2,1.156,ACTIVE,214.19,345.36,60.012,1558206004,"201051344000646","174011545737251",30.71,10.30,0,329.13,359.78,36.0,32.8,0.287,1284253.8,1284253.8,193,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206027,485906.00
05/18/2019 15:00,2,1.131,ACTIVE,214.41,344.45,60.006,1558206004,"201051344000867","174011545737251",30.42,11.30,0,329.43,358.58,34.9,31.7,0.265,1282114.4,1282114.4,193,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206028,485907.00
05/18/2019 15:00,2,1.107,ACTIVE,214.41,346.56,60.012,1558206004,"201051344000633","174011545737251",30.93,10.70,0,329.43,360.69,34.7,31.6,0.265,1279460.6,1279460.6,194,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206029,485908.00
05/18/2019 15:00,2,1.178,ACTIVE,214.19,345.36,60.006,1558206004,"201051344000955","174011545737251",30.61,10.70,0,327.32,360.08,36.5,33.3,0.287,1304512.9,1304512.9,193,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206030,485909.00
05/18/2019 15:00,2,1.115,ACTIVE,214.41,345.36,60.006,1558206004,"201051344000648","174011545737251",30.49,10.30,0,330.03,359.48,34.5,31.4,0.265,1294406.8,1294406.8,194,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206031,485910.00
05/18/2019 15:00,2,1.109,ACTIVE,214.64,345.36,60.054,1558206004,"201051344000645","174011545737251",30.49,11.70,0,330.33,360.08,34.3,31.2,0.261,1299498.0,1299498.0,193,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206032,485911.00
05/18/2019 15:00,2,1.115,ACTIVE,214.41,345.66,60.001,1558206004,"201051344000569","174011545737251",30.95,10.70,0,330.93,360.08,35.0,31.9,0.274,1315847.3,1315847.3,194,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206033,485912.00
05/18/2019 15:00,2,1.178,ACTIVE,214.64,348.96,59.996,1558206004,"179051228000119","174011545737251",30.69,13.30,0,330.93,362.79,36.6,33.4,0.270,102576.1,102576.1,194,0,0,0,L,46974696,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206034,485913.00
05/18/2019 15:15,2,0.838,ACTIVE,214.19,341.45,60.022,1558206904,"201051344000579","174011545737251",30.71,10.70,0,328.82,361.59,26.1,23.2,0.181,1315961.6,1315961.6,194,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206905,485914.00
05/18/2019 15:15,2,0.852,ACTIVE,214.41,341.45,59.975,1558206904,"201051344001025","174011545737251",30.18,10.70,0,324.62,361.59,26.0,23.2,0.194,1298898.4,1298898.4,194,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206906,485915.00
05/18/2019 15:15,2,0.830,ACTIVE,214.64,342.35,59.969,1558206904,"201051344001093","174011545737251",30.83,11.30,0,329.13,361.89,26.0,23.1,0.177,1282240.8,1282240.8,196,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206907,485916.00
05/18/2019 15:15,2,0.807,ACTIVE,214.19,341.45,59.975,1558206904,"201051344000458","174011545737251",30.00,12.30,0,323.11,360.38,24.6,21.8,0.181,1298562.9,1298562.9,194,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206908,485917.00
05/18/2019 15:15,2,0.852,ACTIVE,214.41,341.15,59.980,1558206904,"201051344000890","174011545737251",30.55,11.00,0,326.12,361.59,26.4,23.5,0.181,1297113.4,1297113.4,194,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206909,485918.00
05/18/2019 15:15,2,0.816,ACTIVE,213.96,341.15,59.975,1558206904,"201051344000988","174011545737251",19.34,10.30,0,322.21,355.28,16.0,13.5,0.115,998548.1,998548.1,196,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206910,485919.00
05/18/2019 15:15,2,0.830,ACTIVE,215.09,342.35,59.969,1558206904,"201051344000582","174011545737251",30.00,11.00,0,326.12,361.59,25.2,22.4,0.181,1275555.3,1275555.3,194,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206911,485920.00
05/18/2019 15:15,2,0.805,ACTIVE,213.96,341.15,59.980,1558206904,"201051344000868","174011545737251",30.42,10.70,0,327.32,360.99,24.8,22.0,0.177,1284035.2,1284035.2,194,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206912,485921.00
05/18/2019 15:15,2,0.783,ACTIVE,214.64,342.65,59.969,1558206904,"201051344000576","174011545737251",30.49,11.00,0,325.52,361.89,24.2,21.4,0.177,1301775.1,1301775.1,195,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206913,485922.00
05/18/2019 15:15,2,0.797,ACTIVE,214.19,342.65,59.975,1558206904,"201051344001158","174011545737251",29.96,10.00,0,326.12,361.59,24.2,21.4,0.177,1278549.1,1278549.1,195,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206914,485923.00
05/18/2019 15:15,2,0.801,ACTIVE,214.64,342.05,59.975,1558206904,"201051344000917","174011545737251",30.20,12.00,0,323.41,361.29,24.6,21.8,0.172,1292103.3,1292103.3,196,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206915,485924.00
05/18/2019 15:15,2,0.846,ACTIVE,214.87,340.55,59.980,1558206904,"201051344000417","174011545737251",20.02,10.30,0,322.21,353.77,17.2,14.7,0.119,1033334.3,1033334.3,195,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206916,485925.00
05/18/2019 15:15,2,0.801,ACTIVE,214.87,342.65,59.985,1558206904,"201051344000685","174011545737251",30.49,10.70,0,326.72,361.89,24.8,22.0,0.194,1298535.2,1298535.2,197,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206916,485926.00
05/18/2019 15:15,2,0.832,ACTIVE,214.64,342.35,59.975,1558206904,"201051344000651","174011545737251",30.24,10.70,0,328.22,361.29,25.5,22.7,0.181,1291750.0,1291750.0,194,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206918,485927.00
05/18/2019 15:15,2,0.809,ACTIVE,213.74,341.45,59.975,1558206904,"201051344000594","174011545737251",30.14,11.00,0,324.62,360.69,24.7,21.9,0.172,1303628.8,1303628.8,194,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206918,485928.00
05/18/2019 15:15,2,0.799,ACTIVE,214.19,342.65,59.969,1558206904,"201051344000469","174011545737251",30.51,9.70,0,323.72,362.79,24.7,21.9,0.186,1283721.3,1283721.3,196,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206919,485929.00
05/18/2019 15:15,2,0.836,ACTIVE,214.87,342.05,59.980,1558206904,"201051344000585","174011545737251",30.42,10.70,0,329.43,362.49,25.8,23.0,0.186,1305417.6,1305417.6,194,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206920,485930.00
05/18/2019 15:15,2,0.781,ACTIVE,214.64,343.25,59.975,1558206904,"201051344000853","174011545737251",30.47,10.70,0,328.82,362.49,24.2,21.4,0.172,1307031.2,1307031.2,194,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206921,485931.00
05/18/2019 15:15,2,0.787,ACTIVE,214.87,342.05,59.969,1558206904,"201051344001145","174011545737251",30.20,10.30,0,322.81,361.89,24.1,21.4,0.177,1306786.0,1306786.0,195,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206922,485932.00
05/18/2019 15:15,2,0.814,ACTIVE,214.64,342.05,59.980,1558206904,"201051344000438","174011545737251",30.91,10.70,0,330.33,362.79,25.6,22.7,0.181,1300024.0,1300024.0,195,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206923,485933.00
05/18/2019 15:15,2,0.826,ACTIVE,214.19,340.55,59.975,1558206904,"201051344001135","174011545737251",30.40,11.00,0,325.22,360.69,25.4,22.6,0.172,1286896.4,1286896.4,194,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206924,485934.00
05/18/2019 15:15,2,0.779,ACTIVE,214.19,341.15,59.980,1558206904,"201051344000983","174011545737251",30.16,11.30,0,327.92,360.38,23.8,21.0,0.177,1304978.8,1304978.8,194,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206925,485935.00
05/18/2019 15:15,2,0.797,ACTIVE,214.64,340.85,59.964,1558206904,"201051344001203","174011545737251",30.47,11.00,0,323.41,362.49,24.6,21.8,0.186,1294662.1,1294662.1,194,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206926,485936.00
05/18/2019 15:15,2,0.781,ACTIVE,214.19,340.25,59.975,1558206904,"201051344001230","174011545737251",30.34,10.70,0,323.11,359.48,24.1,21.3,0.177,1290510.1,1290510.1,196,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206927,485937.00
05/18/2019 15:15,2,0.803,ACTIVE,214.19,341.45,59.975,1558206904,"201051344000646","174011545737251",30.49,10.30,0,327.32,361.59,24.9,22.1,0.186,1284260.5,1284260.5,194,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206928,485938.00
05/18/2019 15:15,2,0.777,ACTIVE,214.19,340.85,59.975,1558206904,"201051344000867","174011545737251",30.32,12.00,0,324.62,360.38,23.9,21.1,0.168,1282120.8,1282120.8,194,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206929,485939.00
05/18/2019 15:15,2,0.783,ACTIVE,214.64,342.95,59.975,1558206904,"201051344000633","174011545737251",30.16,11.00,0,322.81,363.09,23.9,21.2,0.177,1279466.9,1279466.9,195,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206930,485940.00
05/18/2019 15:15,2,0.816,ACTIVE,213.96,341.15,59.980,1558206904,"201051344000955","174011545737251",30.61,10.70,0,325.82,360.69,25.4,22.6,0.186,1304519.7,1304519.7,194,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206931,485941.00
05/18/2019 15:15,2,0.783,ACTIVE,214.19,340.85,59.948,1558206904,"201051344000648","174011545737251",30.04,10.30,0,325.52,360.99,23.9,21.1,0.177,1294413.1,1294413.1,195,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206932,485942.00
05/18/2019 15:15,2,0.760,ACTIVE,214.41,341.75,59.975,1558206904,"201051344000645","174011545737251",30.30,12.00,0,324.62,361.59,23.4,20.6,0.164,1299504.3,1299504.3,194,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206932,485943.00
05/18/2019 15:15,2,0.789,ACTIVE,213.96,341.45,59.975,1558206904,"201051344000569","174011545737251",30.08,11.00,0,326.42,360.99,24.1,21.3,0.172,1315853.8,1315853.8,195,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206933,485944.00
05/18/2019 15:15,2,0.830,ACTIVE,214.41,345.06,59.980,1558206904,"179051228000119","174011545737251",30.28,13.70,0,328.22,364.59,25.5,22.7,0.172,102582.9,102582.9,195,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558206934,485945.00
05/18/2019 15:30,2,0.848,ACTIVE,213.51,341.15,59.975,1558207804,"201051344000579","174011545737251",31.01,10.70,0,330.93,354.37,26.7,23.8,0.190,1315966.9,1315966.9,195,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207805,485946.00
05/18/2019 15:30,2,0.865,ACTIVE,213.51,340.85,59.996,1558207804,"201051344001025","174011545737251",30.71,10.70,0,331.23,353.77,26.9,24.1,0.194,1298903.7,1298903.7,195,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207806,485947.00
05/18/2019 15:30,2,0.854,ACTIVE,213.74,342.35,60.017,1558207804,"201051344001093","174011545737251",30.83,11.70,0,330.63,353.17,26.7,23.8,0.181,1282246.2,1282246.2,197,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207807,485948.00
05/18/2019 15:30,2,0.832,ACTIVE,213.29,340.85,59.996,1558207804,"201051344000458","174011545737251",29.98,12.00,0,330.93,352.87,25.3,22.5,0.190,1298567.9,1298567.9,195,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207808,485949.00
05/18/2019 15:30,2,0.883,ACTIVE,213.51,341.45,59.990,1558207804,"201051344000890","174011545737251",30.42,11.00,0,330.63,353.77,27.3,24.4,0.194,1297118.9,1297118.9,195,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207809,485950.00
05/18/2019 15:30,2,0.850,ACTIVE,213.29,340.55,59.985,1558207804,"201051344000988","174011545737251",19.20,10.30,0,331.23,350.17,16.5,14.0,0.124,998551.2,998551.2,197,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207810,485951.00
05/18/2019 15:30,2,0.854,ACTIVE,213.96,342.35,59.990,1558207804,"201051344000582","174011545737251",30.22,11.00,0,331.53,353.77,26.2,23.3,0.194,1275560.4,1275560.4,195,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207810,485952.00
05/18/2019 15:30,2,0.840,ACTIVE,213.29,340.85,59.996,1558207804,"201051344000868","174011545737251",30.26,10.70,0,330.93,354.07,25.8,22.9,0.190,1284040.3,1284040.3,195,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207811,485953.00
05/18/2019 15:30,2,0.816,ACTIVE,213.96,342.65,60.012,1558207804,"201051344000576","174011545737251",30.43,11.00,0,331.23,354.07,25.2,22.4,0.181,1301780.0,1301780.0,196,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207812,485954.00
05/18/2019 15:30,2,0.816,ACTIVE,213.51,341.15,59.990,1558207804,"201051344001158","174011545737251",30.43,10.00,0,331.23,354.07,25.2,22.4,0.194,1278554.0,1278554.0,196,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207813,485955.00
05/18/2019 15:30,2,0.834,ACTIVE,213.74,342.35,60.028,1558207804,"201051344000917","174011545737251",30.32,12.00,0,330.33,353.47,25.6,22.8,0.186,1292108.4,1292108.4,197,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207814,485956.00
05/18/2019 15:30,2,0.895,ACTIVE,213.74,340.25,59.985,1558207804,"201051344000417","174011545737251",19.78,10.30,0,331.23,348.66,17.9,15.4,0.119,1033337.8,1033337.8,196,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207815,485957.00
05/18/2019 15:30,2,0.834,ACTIVE,213.74,342.95,60.006,1558207804,"201051344000685","174011545737251",30.57,10.70,0,330.93,354.37,25.9,23.1,0.194,1298540.4,1298540.4,198,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207816,485958.00
05/18/2019 15:30,2,0.867,ACTIVE,213.74,342.65,59.996,1558207804,"201051344000651","174011545737251",30.34,10.70,0,331.83,354.07,26.7,23.8,0.194,1291755.3,1291755.3,195,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207817,485959.00
05/18/2019 15:30,2,0.836,ACTIVE,213.06,340.85,59.990,1558207804,"201051344000594","174011545737251",30.51,11.00,0,329.43,353.17,25.9,23.1,0.190,1303634.0,1303634.0,195,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207818,485960.00
05/18/2019 15:30,2,0.828,ACTIVE,213.74,341.45,59.985,1558207804,"201051344000469","174011545737251",30.65,9.70,0,330.93,353.77,25.7,22.9,0.186,1283726.4,1283726.4,197,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207819,485961.00
05/18/2019 15:30,2,0.865,ACTIVE,213.74,342.35,59.969,1558207804,"201051344000585","174011545737251",30.87,10.70,0,331.53,354.07,27.0,24.2,0.199,1305423.0,1305423.0,195,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207820,485962.00
05/18/2019 15:30,2,0.824,ACTIVE,214.19,343.25,59.985,1558207804,"201051344000853","174011545737251",30.36,10.70,0,333.63,354.67,25.3,22.5,0.186,1307036.2,1307036.2,195,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207821,485963.00
05/18/2019 15:30,2,0.828,ACTIVE,213.74,342.05,59.985,1558207804,"201051344001145","174011545737251",30.32,10.30,0,332.13,353.77,25.5,22.7,0.190,1306791.0,1306791.0,196,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207822,485964.00
05/18/2019 15:30,2,0.863,ACTIVE,213.74,342.05,59.959,1558207804,"201051344000438","174011545737251",30.61,10.70,0,331.23,354.67,26.8,23.9,0.190,1300029.4,1300029.4,196,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207822,485965.00
05/18/2019 15:30,2,0.873,ACTIVE,213.29,341.15,60.001,1558207804,"201051344001135","174011545737251",30.24,10.70,0,330.63,353.17,26.8,23.9,0.194,1286901.8,1286901.8,195,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207823,485966.00
05/18/2019 15:30,2,0.822,ACTIVE,213.51,340.25,60.006,1558207804,"201051344000983","174011545737251",30.22,11.30,0,331.23,352.27,25.2,22.4,0.186,1304983.7,1304983.7,195,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207824,485967.00
05/18/2019 15:30,2,0.838,ACTIVE,213.74,341.15,59.996,1558207804,"201051344001203","174011545737251",30.65,11.00,0,330.63,354.97,26.0,23.2,0.199,1294667.2,1294667.2,195,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207825,485968.00
05/18/2019 15:30,2,0.822,ACTIVE,213.51,340.85,59.959,1558207804,"201051344001230","174011545737251",30.55,10.30,0,329.13,351.67,25.5,22.7,0.190,1290515.2,1290515.2,197,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207826,485969.00
05/18/2019 15:30,2,0.859,ACTIVE,213.29,341.75,59.985,1558207804,"201051344000646","174011545737251",30.24,10.30,0,327.92,353.77,26.4,23.5,0.199,1284265.8,1284265.8,195,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207827,485970.00
05/18/2019 15:30,2,0.830,ACTIVE,213.74,340.85,59.985,1558207804,"201051344000867","174011545737251",30.22,11.70,0,331.23,352.87,25.4,22.6,0.181,1282125.8,1282125.8,195,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207828,485971.00
05/18/2019 15:30,2,0.826,ACTIVE,213.96,343.55,59.948,1558207804,"201051344000633","174011545737251",30.36,11.00,0,331.53,354.67,25.4,22.6,0.190,1279472.0,1279472.0,196,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207829,485972.00
05/18/2019 15:30,2,0.879,ACTIVE,213.06,341.15,59.990,1558207804,"201051344000955","174011545737251",30.22,11.00,0,329.73,352.57,26.9,24.1,0.194,1304525.1,1304525.1,195,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207830,485973.00
05/18/2019 15:30,2,0.834,ACTIVE,213.74,341.75,59.985,1558207804,"201051344000648","174011545737251",30.02,10.70,0,331.83,353.47,25.4,22.6,0.190,1294418.2,1294418.2,196,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207831,485974.00
05/18/2019 15:30,2,0.820,ACTIVE,213.96,342.05,59.980,1558207804,"201051344000645","174011545737251",30.16,12.00,0,332.43,353.47,25.1,22.3,0.177,1299509.2,1299509.2,195,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207832,485975.00
05/18/2019 15:30,2,0.830,ACTIVE,213.74,341.45,59.959,1558207804,"201051344000569","174011545737251",30.65,11.00,0,331.83,352.87,25.8,22.9,0.190,1315858.9,1315858.9,196,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207833,485976.00
05/18/2019 15:30,2,0.887,ACTIVE,213.96,345.66,59.943,1558207804,"179051228000119","174011545737251",30.18,13.70,0,331.83,357.08,27.1,24.2,0.186,102588.4,102588.4,196,0,0,0,L,46974696,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558207834,485977.00
05/18/2019 15:45,2,0.594,ACTIVE,213.29,338.14,59.996,1558208704,"201051344000579","174011545737251",30.18,10.70,0,331.23,353.77,18.2,15.6,0.110,1315972.1,1315972.1,196,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208705,485978.00
05/18/2019 15:45,2,0.584,ACTIVE,213.74,337.84,60.017,1558208704,"201051344001025","174011545737251",30.18,10.70,0,330.03,354.37,17.8,15.3,0.115,1298908.9,1298908.9,196,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208706,485979.00
05/18/2019 15:45,2,0.600,ACTIVE,213.96,339.04,59.990,1558208704,"201051344001093","174011545737251",30.00,11.70,0,331.23,354.37,18.3,15.7,0.110,1282251.4,1282251.4,198,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208707,485980.00
05/18/2019 15:45,2,0.572,ACTIVE,213.29,337.54,59.996,1558208704,"201051344000458","174011545737251",29.28,12.00,0,330.63,353.17,17.0,14.5,0.110,1298572.8,1298572.8,196,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208708,485981.00
05/18/2019 15:45,2,0.611,ACTIVE,213.74,338.44,59.996,1558208704,"201051344000890","174011545737251",29.64,10.70,0,330.63,354.07,18.4,15.8,0.110,1297124.2,1297124.2,196,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208709,485982.00
05/18/2019 15:45,2,0.557,ACTIVE,213.06,338.14,60.006,1558208704,"201051344000988","174011545737251",19.22,10.00,0,330.33,349.56,10.9,8.6,0.080,998554.2,998554.2,198,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208710,485983.00
05/18/2019 15:45,2,0.586,ACTIVE,214.41,339.65,59.959,1558208704,"201051344000582","174011545737251",29.16,11.00,0,331.23,354.97,17.4,14.8,0.115,1275565.5,1275565.5,196,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208711,485984.00
05/18/2019 15:45,2,0.578,ACTIVE,213.06,337.84,60.028,1558208704,"201051344000868","174011545737251",29.32,10.70,0,330.03,352.87,17.2,14.7,0.110,1284045.2,1284045.2,196,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208712,485985.00
05/18/2019 15:45,2,0.557,ACTIVE,213.74,339.34,60.001,1558208704,"201051344000576","174011545737251",30.06,11.00,0,330.63,354.97,17.0,14.5,0.106,1301784.9,1301784.9,197,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208713,485986.00
