ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 15:45,2,0.549,ACTIVE,213.29,337.84,60.038,1558208704,"201051344001158","174011545737251",29.80,10.00,0,330.63,354.67,16.6,14.1,0.110,1278558.9,1278558.9,197,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208714,485987.00
05/18/2019 15:45,2,0.574,ACTIVE,214.19,339.65,59.996,1558208704,"201051344000917","174011545737251",29.38,12.00,0,330.93,354.07,17.2,14.6,0.110,1292113.3,1292113.3,198,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208715,485988.00
05/18/2019 15:45,2,0.611,ACTIVE,214.19,338.14,60.001,1558208704,"201051344000417","174011545737251",19.64,10.30,0,331.23,348.66,12.2,9.8,0.066,1033341.1,1033341.1,197,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208716,485989.00
05/18/2019 15:45,2,0.572,ACTIVE,214.19,339.65,60.006,1558208704,"201051344000685","174011545737251",29.66,10.70,0,331.23,355.28,17.2,14.7,0.119,1298545.3,1298545.3,199,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208716,485990.00
05/18/2019 15:45,2,0.582,ACTIVE,214.19,339.65,60.022,1558208704,"201051344000651","174011545737251",30.02,10.30,0,332.13,355.28,17.7,15.2,0.110,1291760.5,1291760.5,196,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208717,485991.00
05/18/2019 15:45,2,0.580,ACTIVE,212.83,338.14,60.006,1558208704,"201051344000594","174011545737251",29.24,11.00,0,329.13,353.47,17.2,14.7,0.115,1303638.9,1303638.9,196,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208718,485992.00
05/18/2019 15:45,2,0.562,ACTIVE,213.51,338.44,60.006,1558208704,"201051344000469","174011545737251",30.22,9.70,0,329.13,353.77,17.3,14.7,0.115,1283731.4,1283731.4,198,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208719,485993.00
05/18/2019 15:45,2,0.596,ACTIVE,213.96,339.34,60.006,1558208704,"201051344000585","174011545737251",29.84,10.70,0,330.63,355.28,18.0,15.5,0.115,1305428.2,1305428.2,196,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208720,485994.00
05/18/2019 15:45,2,0.553,ACTIVE,213.96,339.65,60.012,1558208704,"201051344000853","174011545737251",30.14,10.30,0,332.13,354.67,16.9,14.3,0.106,1307041.0,1307041.0,196,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208721,485995.00
05/18/2019 15:45,2,0.553,ACTIVE,214.19,339.95,60.001,1558208704,"201051344001145","174011545737251",29.76,10.30,0,332.43,354.37,16.7,14.2,0.110,1306795.9,1306795.9,197,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208722,485996.00
05/18/2019 15:45,2,0.594,ACTIVE,214.19,339.34,60.043,1558208704,"201051344000438","174011545737251",29.84,10.30,0,331.83,355.28,18.0,15.4,0.110,1300034.6,1300034.6,197,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208723,485997.00
05/18/2019 15:45,2,0.582,ACTIVE,213.74,337.84,59.996,1558208704,"201051344001135","174011545737251",29.94,10.70,0,329.43,353.77,17.7,15.2,0.115,1286907.0,1286907.0,196,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208724,485998.00
05/18/2019 15:45,2,0.547,ACTIVE,213.29,337.54,59.996,1558208704,"201051344000983","174011545737251",30.28,11.00,0,330.03,354.07,16.8,14.3,0.106,1304988.6,1304988.6,196,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208725,485999.00
05/18/2019 15:45,2,0.576,ACTIVE,214.19,338.74,59.990,1558208704,"201051344001203","174011545737251",29.60,11.00,0,331.53,355.28,17.3,14.8,0.115,1294672.2,1294672.2,196,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208726,486000.00
05/18/2019 15:45,2,0.549,ACTIVE,213.74,338.44,59.996,1558208704,"201051344001230","174011545737251",30.51,10.70,0,330.03,353.17,16.9,14.4,0.106,1290520.1,1290520.1,198,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208727,486001.00
05/18/2019 15:45,2,0.576,ACTIVE,213.51,339.34,59.996,1558208704,"201051344000646","174011545737251",29.74,10.30,0,329.43,354.67,17.4,14.9,0.110,1284270.8,1284270.8,196,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208728,486002.00
05/18/2019 15:45,2,0.564,ACTIVE,213.51,337.24,60.001,1558208704,"201051344000867","174011545737251",29.46,11.70,0,329.73,353.17,16.9,14.4,0.110,1282130.7,1282130.7,196,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208728,486003.00
05/18/2019 15:45,2,0.564,ACTIVE,213.74,339.95,60.012,1558208704,"201051344000633","174011545737251",29.74,10.70,0,331.83,355.28,17.0,14.5,0.106,1279476.8,1279476.8,197,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208729,486004.00
05/18/2019 15:45,2,0.584,ACTIVE,213.51,338.44,59.996,1558208704,"201051344000955","174011545737251",30.42,10.70,0,329.73,354.07,18.1,15.5,0.115,1304530.3,1304530.3,196,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208730,486005.00
05/18/2019 15:45,2,0.562,ACTIVE,213.51,337.84,59.996,1558208704,"201051344000648","174011545737251",29.86,10.30,0,330.93,353.47,17.0,14.5,0.106,1294423.1,1294423.1,197,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208731,486006.00
05/18/2019 15:45,2,0.553,ACTIVE,213.74,338.74,59.990,1558208704,"201051344000645","174011545737251",29.30,11.70,0,331.53,354.07,16.4,13.9,0.106,1299514.0,1299514.0,196,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208732,486007.00
05/18/2019 15:45,2,0.562,ACTIVE,213.29,337.84,59.996,1558208704,"201051344000569","174011545737251",29.88,10.70,0,330.63,354.07,17.1,14.5,0.110,1315863.8,1315863.8,197,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208733,486008.00
05/18/2019 15:45,2,0.611,ACTIVE,213.51,341.75,59.996,1558208704,"179051228000119","174011545737251",29.78,13.70,0,332.13,358.58,18.5,15.9,0.106,102593.7,102593.7,197,0,0,0,L,46974696,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558208734,486009.00
05/18/2019 16:00,2,0.521,ACTIVE,212.16,336.34,60.012,1558209604,"201051344000579","174011545737251",29.14,10.30,0,330.33,347.46,15.4,12.9,0.084,1315975.4,1315975.4,197,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209605,486010.00
05/18/2019 16:00,2,0.496,ACTIVE,212.16,335.74,60.012,1558209604,"201051344001025","174011545737251",29.60,10.30,0,330.03,348.36,14.9,12.5,0.084,1298912.0,1298912.0,197,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209606,486011.00
05/18/2019 16:00,2,0.500,ACTIVE,212.38,336.64,59.990,1558209604,"201051344001093","174011545737251",30.22,11.00,0,330.33,348.66,15.3,12.9,0.088,1282254.6,1282254.6,199,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209607,486012.00
05/18/2019 16:00,2,0.482,ACTIVE,212.16,335.74,60.017,1558209604,"201051344000458","174011545737251",29.50,11.70,0,330.03,346.26,14.4,12.0,0.080,1298575.8,1298575.8,197,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209608,486013.00
05/18/2019 16:00,2,0.502,ACTIVE,212.16,335.44,59.996,1558209604,"201051344000890","174011545737251",30.20,10.70,0,330.63,347.76,15.3,12.9,0.088,1297127.4,1297127.4,197,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209609,486014.00
05/18/2019 16:00,2,0.465,ACTIVE,212.16,336.34,60.038,1558209604,"201051344000988","174011545737251",19.24,10.00,0,329.13,345.36,9.1,6.9,0.057,998555.9,998555.9,199,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209610,486015.00
05/18/2019 16:00,2,0.512,ACTIVE,212.61,336.64,60.033,1558209604,"201051344000582","174011545737251",27.99,10.70,0,330.33,347.76,14.6,12.1,0.084,1275568.5,1275568.5,197,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209611,486016.00
05/18/2019 16:00,2,0.492,ACTIVE,212.16,336.94,60.017,1558209604,"201051344000868","174011545737251",29.08,10.30,0,329.13,347.16,14.5,12.1,0.080,1284048.2,1284048.2,197,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209612,486017.00
05/18/2019 16:00,2,0.482,ACTIVE,212.83,337.84,60.017,1558209604,"201051344000576","174011545737251",29.68,10.70,0,331.23,347.46,14.5,12.1,0.080,1301787.7,1301787.7,198,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209613,486018.00
05/18/2019 16:00,2,0.480,ACTIVE,212.38,336.34,60.006,1558209604,"201051344001158","174011545737251",28.86,9.70,0,329.73,346.56,14.1,11.6,0.088,1278561.7,1278561.7,198,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209614,486019.00
05/18/2019 16:00,2,0.488,ACTIVE,212.38,336.64,60.012,1558209604,"201051344000917","174011545737251",29.26,11.70,0,329.43,347.76,14.5,12.0,0.088,1292116.3,1292116.3,199,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209615,486020.00
05/18/2019 16:00,2,0.527,ACTIVE,212.38,336.04,60.012,1558209604,"201051344000417","174011545737251",19.66,10.00,0,330.63,344.45,10.5,8.2,0.049,1033343.1,1033343.1,198,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209615,486021.00
05/18/2019 16:00,2,0.506,ACTIVE,212.61,337.54,60.012,1558209604,"201051344000685","174011545737251",28.49,10.30,0,330.93,348.96,14.6,12.2,0.088,1298548.3,1298548.3,200,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209616,486022.00
05/18/2019 16:00,2,0.512,ACTIVE,212.38,336.04,60.012,1558209604,"201051344000651","174011545737251",29.72,10.30,0,330.63,348.36,15.4,13.0,0.093,1291763.6,1291763.6,197,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209617,486023.00
05/18/2019 16:00,2,0.492,ACTIVE,211.93,336.04,60.017,1558209604,"201051344000594","174011545737251",30.20,10.70,0,328.22,346.56,15.1,12.6,0.088,1303642.0,1303642.0,197,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209618,486024.00
05/18/2019 16:00,2,0.535,ACTIVE,212.38,336.64,60.012,1558209604,"201051344000469","174011545737251",25.70,9.30,0,329.73,346.86,14.0,11.6,0.088,1283734.4,1283734.4,199,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209619,486025.00
05/18/2019 16:00,2,0.514,ACTIVE,212.61,336.94,60.001,1558209604,"201051344000585","174011545737251",30.08,10.70,0,330.33,348.06,15.7,13.2,0.093,1305431.4,1305431.4,197,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209620,486026.00
05/18/2019 16:00,2,0.488,ACTIVE,213.06,338.14,60.017,1558209604,"201051344000853","174011545737251",29.80,10.30,0,332.13,348.06,14.8,12.4,0.088,1307044.0,1307044.0,197,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209621,486027.00
05/18/2019 16:00,2,0.473,ACTIVE,212.61,337.24,60.012,1558209604,"201051344001145","174011545737251",29.70,10.00,0,332.13,348.96,14.2,11.8,0.088,1306798.8,1306798.8,198,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209622,486028.00
05/18/2019 16:00,2,0.529,ACTIVE,212.38,336.94,60.017,1558209604,"201051344000438","174011545737251",29.38,10.30,0,331.23,348.06,15.8,13.3,0.093,1300037.7,1300037.7,198,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209623,486029.00
05/18/2019 16:00,2,0.498,ACTIVE,211.93,335.14,60.006,1558209604,"201051344001135","174011545737251",30.53,10.30,0,330.33,347.16,15.4,13.0,0.093,1286910.1,1286910.1,197,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209624,486030.00
05/18/2019 16:00,2,0.488,ACTIVE,212.16,335.14,60.012,1558209604,"201051344000983","174011545737251",29.80,10.70,0,329.73,346.26,14.8,12.3,0.088,1304991.5,1304991.5,197,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209625,486031.00
05/18/2019 16:00,2,0.508,ACTIVE,212.38,336.04,60.012,1558209604,"201051344001203","174011545737251",29.32,10.70,0,331.23,348.66,15.1,12.7,0.093,1294675.2,1294675.2,197,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209626,486032.00
05/18/2019 16:00,2,0.490,ACTIVE,212.16,335.44,60.006,1558209604,"201051344001230","174011545737251",29.78,10.30,0,329.43,346.26,14.8,12.4,0.093,1290523.0,1290523.0,199,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209627,486033.00
05/18/2019 16:00,2,0.516,ACTIVE,211.93,336.64,60.006,1558209604,"201051344000646","174011545737251",29.50,10.30,0,329.13,348.36,15.4,13.0,0.097,1284273.9,1284273.9,197,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209627,486034.00
05/18/2019 16:00,2,0.512,ACTIVE,212.61,335.44,60.006,1558209604,"201051344000867","174011545737251",28.96,11.30,0,329.43,346.26,15.0,12.6,0.084,1282133.6,1282133.6,197,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209628,486035.00
05/18/2019 16:00,2,0.506,ACTIVE,212.83,338.44,60.006,1558209604,"201051344000633","174011545737251",29.74,10.70,0,330.63,348.66,15.3,12.8,0.093,1279479.9,1279479.9,198,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209629,486036.00
05/18/2019 16:00,2,0.551,ACTIVE,211.93,335.74,60.012,1558209604,"201051344000955","174011545737251",29.02,10.30,0,329.73,346.56,16.2,13.7,0.106,1304533.6,1304533.6,197,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209630,486037.00
05/18/2019 16:00,2,0.527,ACTIVE,212.38,336.34,59.990,1558209604,"201051344000648","174011545737251",28.45,10.00,0,330.33,346.86,15.2,12.7,0.093,1294426.0,1294426.0,198,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209631,486038.00
05/18/2019 16:00,2,0.496,ACTIVE,212.61,336.94,60.043,1558209604,"201051344000645","174011545737251",29.28,11.30,0,330.63,347.16,14.8,12.3,0.088,1299516.8,1299516.8,197,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209632,486039.00
05/18/2019 16:00,2,0.512,ACTIVE,212.38,336.64,60.006,1558209604,"201051344000569","174011545737251",29.60,10.70,0,330.03,347.16,15.4,12.9,0.102,1315866.8,1315866.8,198,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209633,486040.00
05/18/2019 16:00,2,0.555,ACTIVE,212.61,339.95,60.001,1558209604,"179051228000119","174011545737251",29.66,13.30,0,330.93,351.07,16.7,14.2,0.097,102597.0,102597.0,198,0,0,0,L,46974696,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558209634,486041.00
05/18/2019 16:15,2,0.715,ACTIVE,213.06,339.04,59.975,1558210504,"201051344000579","174011545737251",30.53,10.30,0,329.13,349.56,22.1,19.4,0.150,1315979.8,1315979.8,198,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210505,486042.00
05/18/2019 16:15,2,0.715,ACTIVE,213.29,339.04,59.985,1558210504,"201051344001025","174011545737251",30.26,10.30,0,327.92,349.86,21.9,19.3,0.150,1298916.4,1298916.4,198,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210506,486043.00
05/18/2019 16:15,2,0.729,ACTIVE,213.51,340.55,59.980,1558210504,"201051344001093","174011545737251",30.06,11.00,0,326.72,349.56,22.2,19.5,0.146,1282259.0,1282259.0,200,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210507,486044.00
05/18/2019 16:15,2,0.684,ACTIVE,213.06,339.34,59.953,1558210504,"201051344000458","174011545737251",30.06,11.70,0,329.13,348.66,20.8,18.2,0.150,1298579.9,1298579.9,198,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210508,486045.00
05/18/2019 16:15,2,0.734,ACTIVE,213.29,339.65,59.969,1558210504,"201051344000890","174011545737251",30.38,10.70,0,327.92,349.26,22.6,19.9,0.155,1297131.9,1297131.9,198,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210509,486046.00
05/18/2019 16:15,2,0.674,ACTIVE,212.83,338.74,59.964,1558210504,"201051344000988","174011545737251",19.84,10.00,0,327.02,345.96,13.6,11.2,0.097,998558.4,998558.4,200,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210510,486047.00
05/18/2019 16:15,2,0.717,ACTIVE,213.96,341.15,59.980,1558210504,"201051344000582","174011545737251",29.78,10.70,0,328.22,350.47,21.6,19.0,0.150,1275572.8,1275572.8,198,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210511,486048.00
05/18/2019 16:15,2,0.701,ACTIVE,213.06,339.65,59.953,1558210504,"201051344000868","174011545737251",29.86,10.30,0,328.52,348.96,21.2,18.6,0.150,1284052.4,1284052.4,198,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210512,486049.00
05/18/2019 16:15,2,0.691,ACTIVE,213.74,340.85,59.975,1558210504,"201051344000576","174011545737251",29.74,10.70,0,330.03,350.47,20.9,18.2,0.146,1301791.8,1301791.8,199,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210513,486050.00
05/18/2019 16:15,2,0.686,ACTIVE,213.29,339.95,59.927,1558210504,"201051344001158","174011545737251",29.74,9.70,0,328.82,348.96,20.7,18.1,0.150,1278565.8,1278565.8,199,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210514,486051.00
05/18/2019 16:15,2,0.699,ACTIVE,213.74,340.85,59.996,1558210504,"201051344000917","174011545737251",30.08,11.70,0,327.62,349.56,21.3,18.6,0.146,1292120.4,1292120.4,200,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210515,486052.00
05/18/2019 16:15,2,0.762,ACTIVE,213.74,339.04,59.969,1558210504,"201051344000417","174011545737251",19.66,10.00,0,327.92,345.06,15.2,12.7,0.093,1033345.9,1033345.9,199,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210516,486053.00
05/18/2019 16:15,2,0.717,ACTIVE,213.74,341.45,59.975,1558210504,"201051344000685","174011545737251",29.94,10.30,0,329.13,350.17,21.7,19.1,0.164,1298552.5,1298552.5,201,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210516,486054.00
05/18/2019 16:15,2,0.734,ACTIVE,213.74,340.55,59.964,1558210504,"201051344000651","174011545737251",30.18,10.30,0,328.52,350.17,22.4,19.7,0.155,1291768.0,1291768.0,198,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210517,486055.00
05/18/2019 16:15,2,0.705,ACTIVE,212.61,339.04,59.975,1558210504,"201051344000594","174011545737251",30.32,10.70,0,327.62,348.66,21.7,19.0,0.150,1303646.2,1303646.2,198,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210518,486056.00
05/18/2019 16:15,2,0.709,ACTIVE,213.06,339.95,59.969,1558210504,"201051344000469","174011545737251",30.10,9.30,0,328.22,348.66,21.7,19.0,0.150,1283738.6,1283738.6,200,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210519,486057.00
05/18/2019 16:15,2,0.744,ACTIVE,213.74,341.15,59.996,1558210504,"201051344000585","174011545737251",30.30,10.70,0,327.62,350.17,22.9,20.2,0.159,1305435.8,1305435.8,198,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210520,486058.00
05/18/2019 16:15,2,0.684,ACTIVE,213.51,341.15,59.969,1558210504,"201051344000853","174011545737251",30.49,10.30,0,330.93,349.86,21.2,18.5,0.150,1307048.1,1307048.1,198,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210522,486059.00
05/18/2019 16:15,2,0.703,ACTIVE,213.74,340.55,59.980,1558210504,"201051344001145","174011545737251",30.28,10.00,0,330.33,350.47,21.6,18.9,0.155,1306802.9,1306802.9,199,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210523,486060.00
05/18/2019 16:15,2,0.748,ACTIVE,213.74,340.55,59.943,1558210504,"201051344000438","174011545737251",30.40,10.30,0,328.22,351.67,23.1,20.3,0.159,1300042.2,1300042.2,199,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210524,486061.00
05/18/2019 16:15,2,0.746,ACTIVE,213.29,339.65,59.969,1558210504,"201051344001135","174011545737251",30.32,10.30,0,328.52,349.26,22.9,20.2,0.159,1286914.5,1286914.5,198,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210525,486062.00
05/18/2019 16:15,2,0.691,ACTIVE,213.06,339.34,59.953,1558210504,"201051344000983","174011545737251",30.24,10.70,0,328.82,348.36,21.2,18.6,0.150,1304995.6,1304995.6,198,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210526,486063.00
05/18/2019 16:15,2,0.730,ACTIVE,213.74,339.95,59.953,1558210504,"201051344001203","174011545737251",30.20,10.70,0,329.13,351.07,22.4,19.7,0.172,1294679.5,1294679.5,198,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210527,486064.00
05/18/2019 16:15,2,0.725,ACTIVE,213.51,339.34,59.975,1558210504,"201051344001230","174011545737251",30.00,10.30,0,327.32,348.66,22.1,19.4,0.155,1290527.2,1290527.2,200,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210528,486065.00
05/18/2019 16:15,2,0.742,ACTIVE,213.29,340.25,59.985,1558210504,"201051344000646","174011545737251",30.30,10.00,0,327.92,349.56,22.8,20.1,0.164,1284278.2,1284278.2,198,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210528,486066.00
05/18/2019 16:15,2,0.721,ACTIVE,213.29,338.44,59.985,1558210504,"201051344000867","174011545737251",30.00,11.30,0,328.22,348.36,21.9,19.2,0.150,1282137.8,1282137.8,198,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210529,486067.00
05/18/2019 16:15,2,0.715,ACTIVE,213.51,341.75,59.990,1558210504,"201051344000633","174011545737251",30.10,10.70,0,328.52,350.77,21.8,19.1,0.155,1279484.1,1279484.1,199,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210530,486068.00
05/18/2019 16:15,2,0.760,ACTIVE,213.29,340.55,59.985,1558210504,"201051344000955","174011545737251",30.61,10.70,0,327.02,348.96,23.6,20.8,0.168,1304538.1,1304538.1,198,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210531,486069.00
05/18/2019 16:15,2,0.713,ACTIVE,213.29,339.65,59.985,1558210504,"201051344000648","174011545737251",30.32,10.00,0,329.43,348.66,22.0,19.3,0.159,1294430.3,1294430.3,199,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210532,486070.00
05/18/2019 16:15,2,0.717,ACTIVE,213.51,340.25,59.985,1558210504,"201051344000645","174011545737251",29.64,11.30,0,329.73,349.26,21.5,18.8,0.150,1299520.9,1299520.9,198,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210533,486071.00
05/18/2019 16:15,2,0.725,ACTIVE,213.29,339.65,59.980,1558210504,"201051344000569","174011545737251",30.28,10.70,0,329.43,348.96,22.3,19.6,0.159,1315871.0,1315871.0,199,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210534,486072.00
05/18/2019 16:15,2,0.771,ACTIVE,213.51,343.55,59.985,1558210504,"179051228000119","174011545737251",30.43,13.30,0,330.63,351.97,23.8,21.0,0.155,102601.6,102601.6,199,0,0,0,L,46974696,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558210535,486073.00
05/18/2019 16:30,2,0.699,ACTIVE,213.29,339.34,59.996,1558211404,"201051344000579","174011545737251",30.06,10.30,0,330.33,351.37,21.4,18.7,0.141,1315984.7,1315984.7,199,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211405,486074.00
05/18/2019 16:30,2,0.703,ACTIVE,214.19,339.65,59.996,1558211404,"201051344001025","174011545737251",30.32,10.00,0,330.63,351.67,21.6,18.9,0.150,1298921.2,1298921.2,199,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211406,486075.00
05/18/2019 16:30,2,0.711,ACTIVE,214.41,341.15,59.990,1558211404,"201051344001093","174011545737251",30.14,11.00,0,330.03,351.37,21.7,19.0,0.137,1282263.9,1282263.9,201,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211407,486076.00
05/18/2019 16:30,2,0.641,ACTIVE,213.06,338.44,59.990,1558211404,"201051344000458","174011545737251",30.83,11.70,0,330.63,350.17,20.1,17.4,0.133,1298584.5,1298584.5,199,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211408,486077.00
05/18/2019 16:30,2,0.723,ACTIVE,213.96,339.95,60.012,1558211404,"201051344000890","174011545737251",30.34,10.70,0,330.63,351.07,22.2,19.6,0.146,1297136.8,1297136.8,199,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211409,486078.00
05/18/2019 16:30,2,0.664,ACTIVE,213.06,339.04,59.985,1558211404,"201051344000988","174011545737251",19.64,10.00,0,329.73,348.06,13.2,10.9,0.102,998561.2,998561.2,201,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211410,486079.00
05/18/2019 16:30,2,0.689,ACTIVE,214.64,340.85,59.990,1558211404,"201051344000582","174011545737251",30.40,10.30,0,330.93,351.67,21.3,18.6,0.146,1275577.5,1275577.5,199,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211411,486080.00
05/18/2019 16:30,2,0.688,ACTIVE,213.29,339.65,59.990,1558211404,"201051344000868","174011545737251",29.70,10.30,0,330.03,350.47,20.7,18.1,0.141,1284057.0,1284057.0,199,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211412,486081.00
05/18/2019 16:30,2,0.672,ACTIVE,213.74,341.15,59.990,1558211404,"201051344000576","174011545737251",29.76,10.70,0,330.93,351.97,20.2,17.6,0.141,1301796.4,1301796.4,200,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211412,486082.00
05/18/2019 16:30,2,0.668,ACTIVE,213.29,339.95,59.985,1558211404,"201051344001158","174011545737251",29.94,9.70,0,330.93,351.37,20.3,17.7,0.146,1278570.3,1278570.3,200,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211413,486083.00
05/18/2019 16:30,2,0.680,ACTIVE,214.41,341.15,59.996,1558211404,"201051344000917","174011545737251",30.42,11.70,0,330.93,351.67,20.9,18.3,0.141,1292125.0,1292125.0,201,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211414,486084.00
05/18/2019 16:30,2,0.760,ACTIVE,214.41,339.65,59.985,1558211404,"201051344000417","174011545737251",19.36,10.00,0,330.63,346.56,14.9,12.5,0.093,1033349.0,1033349.0,200,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211415,486085.00
05/18/2019 16:30,2,0.705,ACTIVE,214.41,341.15,59.990,1558211404,"201051344000685","174011545737251",29.86,10.30,0,330.63,352.57,21.4,18.7,0.155,1298557.2,1298557.2,202,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211416,486086.00
05/18/2019 16:30,2,0.725,ACTIVE,214.41,341.15,59.985,1558211404,"201051344000651","174011545737251",30.04,10.00,0,330.63,351.67,22.1,19.4,0.155,1291772.8,1291772.8,199,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211417,486087.00
05/18/2019 16:30,2,0.695,ACTIVE,212.83,339.34,59.980,1558211404,"201051344000594","174011545737251",30.16,10.70,0,328.22,350.17,21.2,18.6,0.150,1303650.9,1303650.9,199,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211418,486088.00
05/18/2019 16:30,2,0.695,ACTIVE,213.51,340.55,60.017,1558211404,"201051344000469","174011545737251",30.24,9.30,0,329.43,351.07,21.3,18.7,0.155,1283743.3,1283743.3,201,0,0,0,L,1122011218,1,121.10,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211419,486089.00
05/18/2019 16:30,2,0.736,ACTIVE,214.41,341.45,59.980,1558211404,"201051344000585","174011545737251",30.16,10.30,0,330.93,351.97,22.5,19.8,0.159,1305440.7,1305440.7,199,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211420,486090.00
05/18/2019 16:30,2,0.676,ACTIVE,213.74,341.45,59.985,1558211404,"201051344000853","174011545737251",30.34,10.00,0,331.83,351.97,20.8,18.2,0.146,1307052.7,1307052.7,199,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211421,486091.00
05/18/2019 16:30,2,0.686,ACTIVE,214.41,341.15,59.985,1558211404,"201051344001145","174011545737251",30.47,10.00,0,331.83,351.97,21.2,18.6,0.150,1306807.4,1306807.4,200,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211422,486092.00
05/18/2019 16:30,2,0.736,ACTIVE,214.41,341.15,59.996,1558211404,"201051344000438","174011545737251",30.36,10.30,0,331.23,353.47,22.7,20.0,0.155,1300047.1,1300047.1,200,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211423,486093.00
05/18/2019 16:30,2,0.736,ACTIVE,213.96,340.25,60.022,1558211404,"201051344001135","174011545737251",30.14,10.30,0,330.63,351.07,22.5,19.8,0.155,1286919.3,1286919.3,199,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211424,486094.00
05/18/2019 16:30,2,0.682,ACTIVE,213.29,339.34,59.990,1558211404,"201051344000983","174011545737251",30.00,10.70,0,329.43,350.47,20.7,18.1,0.146,1305000.1,1305000.1,199,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211425,486095.00
05/18/2019 16:30,2,0.709,ACTIVE,214.64,339.95,59.990,1558211404,"201051344001203","174011545737251",30.45,10.70,0,330.33,353.17,21.9,19.2,0.155,1294684.2,1294684.2,199,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211426,486096.00
05/18/2019 16:30,2,0.711,ACTIVE,214.19,339.95,59.990,1558211404,"201051344001230","174011545737251",29.92,10.30,0,329.13,350.17,21.6,18.9,0.155,1290531.8,1290531.8,201,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211427,486097.00
05/18/2019 16:30,2,0.727,ACTIVE,213.96,340.55,59.985,1558211404,"201051344000646","174011545737251",30.16,10.00,0,329.43,352.27,22.2,19.6,0.159,1284283.0,1284283.0,199,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211428,486098.00
05/18/2019 16:30,2,0.705,ACTIVE,213.51,339.04,59.996,1558211404,"201051344000867","174011545737251",29.80,11.30,0,329.43,350.47,21.3,18.6,0.146,1282142.4,1282142.4,199,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211428,486099.00
05/18/2019 16:30,2,0.684,ACTIVE,213.74,341.45,59.980,1558211404,"201051344000633","174011545737251",30.81,10.70,0,330.03,352.57,21.4,18.7,0.155,1279488.6,1279488.6,200,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211429,486100.00
05/18/2019 16:30,2,0.752,ACTIVE,213.96,340.25,59.996,1558211404,"201051344000955","174011545737251",30.26,10.30,0,330.33,351.37,23.1,20.4,0.159,1304543.0,1304543.0,199,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211430,486101.00
05/18/2019 16:30,2,0.703,ACTIVE,213.51,339.65,59.990,1558211404,"201051344000648","174011545737251",30.00,10.00,0,330.33,350.77,21.4,18.7,0.150,1294434.9,1294434.9,200,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211431,486102.00
05/18/2019 16:30,2,0.699,ACTIVE,213.74,340.25,59.990,1558211404,"201051344000645","174011545737251",29.50,11.30,0,330.93,351.37,21.0,18.3,0.150,1299525.4,1299525.4,199,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211432,486103.00
05/18/2019 16:30,2,0.717,ACTIVE,213.29,339.95,59.990,1558211404,"201051344000569","174011545737251",29.94,10.70,0,329.13,351.07,21.7,19.1,0.155,1315875.7,1315875.7,200,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211433,486104.00
05/18/2019 16:30,2,0.760,ACTIVE,213.74,343.85,59.996,1558211404,"179051228000119","174011545737251",30.02,13.00,0,331.83,355.28,23.1,20.4,0.150,102606.5,102606.5,200,0,0,0,L,46974696,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558211434,486105.00
05/18/2019 16:45,2,0.631,ACTIVE,213.29,338.74,59.985,1558212304,"201051344000579","174011545737251",29.86,10.30,0,330.63,350.77,19.1,16.5,0.124,1315989.5,1315989.5,200,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212305,486106.00
05/18/2019 16:45,2,0.605,ACTIVE,214.19,338.14,59.980,1558212304,"201051344001025","174011545737251",30.45,10.00,0,330.63,351.37,18.7,16.1,0.119,1298926.0,1298926.0,200,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212306,486107.00
05/18/2019 16:45,2,0.617,ACTIVE,214.19,339.65,60.017,1558212304,"201051344001093","174011545737251",30.10,11.00,0,330.93,351.07,18.9,16.3,0.115,1282268.7,1282268.7,202,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212307,486108.00
05/18/2019 16:45,2,0.588,ACTIVE,213.06,338.14,59.975,1558212304,"201051344000458","174011545737251",30.00,11.70,0,330.33,349.56,17.9,15.4,0.115,1298589.0,1298589.0,200,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212308,486109.00
05/18/2019 16:45,2,0.623,ACTIVE,214.19,339.04,60.001,1558212304,"201051344000890","174011545737251",30.12,10.30,0,330.63,350.77,19.0,16.4,0.119,1297141.7,1297141.7,200,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212309,486110.00
05/18/2019 16:45,2,0.584,ACTIVE,213.06,338.14,59.969,1558212304,"201051344000988","174011545737251",19.20,10.00,0,330.33,347.16,11.4,9.0,0.075,998563.9,998563.9,202,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212310,486111.00
05/18/2019 16:45,2,0.602,ACTIVE,214.87,340.55,59.938,1558212304,"201051344000582","174011545737251",29.48,10.30,0,331.53,351.67,18.0,15.5,0.119,1275582.1,1275582.1,200,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212311,486112.00
05/18/2019 16:45,2,0.584,ACTIVE,213.06,338.14,60.001,1558212304,"201051344000868","174011545737251",29.86,10.30,0,330.03,350.17,17.7,15.2,0.115,1284061.6,1284061.6,200,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212312,486113.00
05/18/2019 16:45,2,0.586,ACTIVE,213.74,339.34,59.975,1558212304,"201051344000576","174011545737251",29.40,10.70,0,331.53,350.77,17.5,14.9,0.115,1301800.8,1301800.8,201,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212313,486114.00
05/18/2019 16:45,2,0.572,ACTIVE,213.29,338.14,60.001,1558212304,"201051344001158","174011545737251",29.52,9.30,0,330.63,350.47,17.1,14.6,0.119,1278574.7,1278574.7,201,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212314,486115.00
05/18/2019 16:45,2,0.572,ACTIVE,214.41,339.95,59.969,1558212304,"201051344000917","174011545737251",30.00,11.70,0,329.73,351.07,17.4,14.9,0.110,1292129.5,1292129.5,202,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212315,486116.00
05/18/2019 16:45,2,0.609,ACTIVE,214.41,337.84,59.980,1558212304,"201051344000417","174011545737251",19.96,10.00,0,330.63,346.86,12.3,10.0,0.071,1033352.1,1033352.1,201,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212316,486117.00
05/18/2019 16:45,2,0.582,ACTIVE,214.64,340.25,59.980,1558212304,"201051344000685","174011545737251",29.56,10.30,0,330.93,352.27,17.5,14.9,0.115,1298561.8,1298561.8,203,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212316,486118.00
05/18/2019 16:45,2,0.600,ACTIVE,214.41,339.34,59.975,1558212304,"201051344000651","174011545737251",29.56,10.00,0,331.53,351.37,18.0,15.5,0.115,1291777.5,1291777.5,200,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212317,486119.00
05/18/2019 16:45,2,0.578,ACTIVE,212.83,338.14,59.969,1558212304,"201051344000594","174011545737251",30.06,10.70,0,329.13,349.86,17.7,15.1,0.115,1303655.5,1303655.5,200,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212318,486120.00
05/18/2019 16:45,2,0.586,ACTIVE,213.29,338.14,59.975,1558212304,"201051344000469","174011545737251",29.50,9.30,0,329.73,350.47,17.6,15.0,0.115,1283747.9,1283747.9,202,0,0,0,L,1122011218,1,121.10,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212319,486121.00
05/18/2019 16:45,2,0.594,ACTIVE,214.64,339.95,59.953,1558212304,"201051344000585","174011545737251",30.12,10.30,0,331.53,351.67,18.2,15.6,0.124,1305445.5,1305445.5,200,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212320,486122.00
05/18/2019 16:45,2,0.549,ACTIVE,213.74,339.34,59.980,1558212304,"201051344000853","174011545737251",30.53,10.00,0,332.13,351.37,17.0,14.5,0.106,1307057.1,1307057.1,200,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212321,486123.00
05/18/2019 16:45,2,0.553,ACTIVE,214.64,339.65,59.980,1558212304,"201051344001145","174011545737251",29.86,10.00,0,332.13,351.67,16.8,14.2,0.110,1306811.9,1306811.9,201,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212322,486124.00
05/18/2019 16:45,2,0.580,ACTIVE,214.41,339.34,59.969,1558212304,"201051344000438","174011545737251",30.59,10.30,0,331.83,352.87,18.0,15.4,0.110,1300051.9,1300051.9,201,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212323,486125.00
05/18/2019 16:45,2,0.590,ACTIVE,213.96,338.14,59.975,1558212304,"201051344001135","174011545737251",29.78,10.30,0,330.63,350.77,17.8,15.3,0.110,1286924.1,1286924.1,200,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212324,486126.00
05/18/2019 16:45,2,0.551,ACTIVE,213.06,337.84,59.980,1558212304,"201051344000983","174011545737251",29.96,10.70,0,330.63,350.17,16.7,14.2,0.110,1305004.5,1305004.5,200,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212325,486127.00
05/18/2019 16:45,2,0.574,ACTIVE,214.64,339.65,59.980,1558212304,"201051344001203","174011545737251",29.52,10.70,0,330.03,352.87,17.2,14.7,0.119,1294688.8,1294688.8,200,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212326,486128.00
05/18/2019 16:45,2,0.555,ACTIVE,214.19,337.84,59.975,1558212304,"201051344001230","174011545737251",30.02,10.30,0,329.43,350.17,16.9,14.4,0.110,1290536.3,1290536.3,202,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212327,486129.00
05/18/2019 16:45,2,0.580,ACTIVE,213.96,338.74,59.959,1558212304,"201051344000646","174011545737251",29.42,10.00,0,329.43,351.67,17.3,14.8,0.115,1284287.7,1284287.7,200,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212328,486130.00
