ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 16:45,2,0.559,ACTIVE,213.29,337.24,59.975,1558212304,"201051344000867","174011545737251",29.68,11.30,0,330.03,349.86,16.9,14.3,0.106,1282146.9,1282146.9,200,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212329,486131.00
05/18/2019 16:45,2,0.557,ACTIVE,213.74,339.95,59.980,1558212304,"201051344000633","174011545737251",30.06,10.30,0,330.33,352.57,16.9,14.4,0.110,1279493.1,1279493.1,201,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212330,486132.00
05/18/2019 16:45,2,0.598,ACTIVE,213.96,338.44,59.953,1558212304,"201051344000955","174011545737251",29.56,10.30,0,329.43,351.37,17.9,15.4,0.115,1304547.8,1304547.8,200,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212331,486133.00
05/18/2019 16:45,2,0.568,ACTIVE,213.29,337.84,59.985,1558212304,"201051344000648","174011545737251",29.22,10.00,0,330.93,350.77,16.9,14.4,0.110,1294439.4,1294439.4,201,0,0,0,L,1122011218,1,120.88,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212332,486134.00
05/18/2019 16:45,2,0.547,ACTIVE,213.51,338.74,59.985,1558212304,"201051344000645","174011545737251",29.34,11.30,0,331.23,351.07,16.3,13.8,0.097,1299529.8,1299529.8,200,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212332,486135.00
05/18/2019 16:45,2,0.562,ACTIVE,213.06,338.14,59.985,1558212304,"201051344000569","174011545737251",29.64,10.30,0,330.63,350.47,16.9,14.4,0.110,1315880.2,1315880.2,201,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212333,486136.00
05/18/2019 16:45,2,0.607,ACTIVE,213.29,341.75,59.975,1558212304,"179051228000119","174011545737251",29.70,13.30,0,331.83,354.67,18.3,15.7,0.110,102611.4,102611.4,201,0,0,0,L,46974696,1,121.55,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558212334,486137.00
05/18/2019 17:00,2,0.711,ACTIVE,212.16,338.44,59.975,1558213204,"201051344000579","174011545737251",30.00,10.00,0,330.03,348.96,21.6,19.0,0.146,1315993.4,1315993.4,201,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213205,486138.00
05/18/2019 17:00,2,0.709,ACTIVE,212.38,338.44,59.969,1558213204,"201051344001025","174011545737251",29.94,10.00,0,331.23,349.26,21.5,18.9,0.159,1298929.9,1298929.9,201,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213206,486139.00
05/18/2019 17:00,2,0.713,ACTIVE,212.61,339.65,59.969,1558213204,"201051344001093","174011545737251",30.04,11.00,0,331.23,349.26,21.7,19.1,0.141,1282272.7,1282272.7,203,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213207,486140.00
05/18/2019 17:00,2,0.674,ACTIVE,212.16,338.14,59.980,1558213204,"201051344000458","174011545737251",30.04,11.30,0,330.03,347.76,20.5,17.9,0.141,1298592.7,1298592.7,201,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213208,486141.00
05/18/2019 17:00,2,0.719,ACTIVE,212.38,337.84,59.969,1558213204,"201051344000890","174011545737251",30.38,10.30,0,330.93,348.66,22.1,19.4,0.150,1297145.8,1297145.8,201,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213208,486142.00
05/18/2019 17:00,2,0.666,ACTIVE,211.70,337.84,59.969,1558213204,"201051344000988","174011545737251",19.66,9.70,0,328.82,345.66,13.3,10.9,0.093,998566.1,998566.1,203,0,0,0,L,1122011218,1,120.20,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213209,486143.00
05/18/2019 17:00,2,0.688,ACTIVE,212.83,340.25,59.964,1558213204,"201051344000582","174011545737251",30.24,10.70,0,331.53,349.26,21.1,18.5,0.150,1275585.9,1275585.9,201,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213210,486144.00
05/18/2019 17:00,2,0.678,ACTIVE,212.16,339.04,59.975,1558213204,"201051344000868","174011545737251",30.04,10.30,0,330.03,347.76,20.6,18.0,0.141,1284065.3,1284065.3,201,0,0,0,L,1122011218,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213211,486145.00
05/18/2019 17:00,2,0.660,ACTIVE,212.61,339.95,60.006,1558213204,"201051344000576","174011545737251",30.36,10.70,0,330.33,348.66,20.3,17.7,0.141,1301804.5,1301804.5,202,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213212,486146.00
05/18/2019 17:00,2,0.660,ACTIVE,212.16,338.44,60.006,1558213204,"201051344001158","174011545737251",30.14,9.30,0,329.43,348.36,20.2,17.5,0.146,1278578.2,1278578.2,202,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213213,486147.00
05/18/2019 17:00,2,0.688,ACTIVE,212.61,339.95,59.969,1558213204,"201051344000917","174011545737251",29.48,11.70,0,330.03,349.56,20.6,17.9,0.141,1292133.3,1292133.3,203,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213214,486148.00
05/18/2019 17:00,2,0.732,ACTIVE,212.61,338.14,59.975,1558213204,"201051344000417","174011545737251",19.64,9.70,0,330.93,344.76,14.6,12.2,0.088,1033354.6,1033354.6,202,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213215,486149.00
05/18/2019 17:00,2,0.686,ACTIVE,212.61,340.25,59.969,1558213204,"201051344000685","174011545737251",30.04,10.30,0,331.53,349.86,20.9,18.2,0.155,1298565.6,1298565.6,204,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213216,486150.00
05/18/2019 17:00,2,0.711,ACTIVE,212.61,339.65,59.975,1558213204,"201051344000651","174011545737251",29.62,10.00,0,330.93,349.26,21.4,18.7,0.150,1291781.5,1291781.5,201,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213217,486151.00
05/18/2019 17:00,2,0.684,ACTIVE,211.70,337.54,59.975,1558213204,"201051344000594","174011545737251",30.20,10.30,0,328.82,348.06,20.9,18.3,0.141,1303659.3,1303659.3,201,0,0,0,L,1122011218,1,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213218,486152.00
05/18/2019 17:00,2,0.686,ACTIVE,212.16,338.44,59.964,1558213204,"201051344000469","174011545737251",30.04,9.30,0,328.52,348.36,20.9,18.2,0.150,1283751.7,1283751.7,203,0,0,0,L,1122011218,1,120.42,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213219,486153.00
05/18/2019 17:00,2,0.699,ACTIVE,212.61,339.34,59.943,1558213204,"201051344000585","174011545737251",30.57,10.00,0,330.63,349.26,21.7,19.1,0.150,1305449.5,1305449.5,201,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213220,486154.00
05/18/2019 17:00,2,0.666,ACTIVE,212.61,339.65,59.980,1558213204,"201051344000853","174011545737251",30.24,10.00,0,331.83,349.26,20.5,17.8,0.141,1307060.8,1307060.8,201,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213221,486155.00
05/18/2019 17:00,2,0.658,ACTIVE,212.61,339.34,59.980,1558213204,"201051344001145","174011545737251",30.73,10.00,0,331.83,349.86,20.4,17.8,0.137,1306815.6,1306815.6,202,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213221,486156.00
05/18/2019 17:00,2,0.703,ACTIVE,212.38,339.65,59.964,1558213204,"201051344000438","174011545737251",30.65,10.00,0,331.53,349.26,21.8,19.1,0.146,1300055.9,1300055.9,202,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213222,486157.00
05/18/2019 17:00,2,0.697,ACTIVE,212.16,338.44,59.975,1558213204,"201051344001135","174011545737251",30.59,10.30,0,330.03,348.66,21.6,18.9,0.155,1286928.1,1286928.1,201,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213223,486158.00
05/18/2019 17:00,2,0.658,ACTIVE,212.16,338.44,60.006,1558213204,"201051344000983","174011545737251",30.38,10.70,0,328.22,347.76,20.3,17.7,0.141,1305008.2,1305008.2,201,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213224,486159.00
05/18/2019 17:00,2,0.688,ACTIVE,212.38,338.74,59.975,1558213204,"201051344001203","174011545737251",30.26,10.70,0,331.53,350.17,21.1,18.4,0.155,1294692.6,1294692.6,201,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213225,486160.00
05/18/2019 17:00,2,0.674,ACTIVE,212.16,337.84,59.948,1558213204,"201051344001230","174011545737251",30.42,10.00,0,329.73,347.46,20.8,18.2,0.137,1290540.1,1290540.1,203,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213226,486161.00
05/18/2019 17:00,2,0.688,ACTIVE,211.93,339.34,60.001,1558213204,"201051344000646","174011545737251",30.55,9.70,0,329.73,349.26,21.3,18.6,0.141,1284291.6,1284291.6,201,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213227,486162.00
05/18/2019 17:00,2,0.678,ACTIVE,212.16,337.84,59.953,1558213204,"201051344000867","174011545737251",30.06,11.30,0,329.13,347.76,20.6,18.0,0.141,1282150.6,1282150.6,201,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213228,486163.00
05/18/2019 17:00,2,0.674,ACTIVE,212.38,339.65,59.980,1558213204,"201051344000633","174011545737251",30.28,10.30,0,329.43,350.17,20.7,18.1,0.141,1279496.9,1279496.9,202,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213229,486164.00
05/18/2019 17:00,2,0.715,ACTIVE,211.93,339.04,59.975,1558213204,"201051344000955","174011545737251",30.34,10.30,0,329.43,348.06,22.0,19.3,0.155,1304551.9,1304551.9,201,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213230,486165.00
05/18/2019 17:00,2,0.691,ACTIVE,212.16,338.44,59.980,1558213204,"201051344000648","174011545737251",29.46,10.00,0,330.33,348.06,20.6,18.0,0.146,1294443.1,1294443.1,202,0,0,0,L,1122011218,1,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213231,486166.00
05/18/2019 17:00,2,0.676,ACTIVE,212.38,338.74,59.980,1558213204,"201051344000645","174011545737251",29.60,11.30,0,330.93,348.66,20.3,17.7,0.137,1299533.4,1299533.4,201,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213232,486167.00
05/18/2019 17:00,2,0.680,ACTIVE,212.16,339.04,59.975,1558213204,"201051344000569","174011545737251",30.38,10.30,0,330.03,348.36,20.9,18.3,0.146,1315884.0,1315884.0,202,0,0,0,L,1122011218,1,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213233,486168.00
05/18/2019 17:00,2,0.727,ACTIVE,212.38,342.35,59.969,1558213204,"179051228000119","174011545737251",30.38,13.00,0,331.83,351.37,22.4,19.7,0.141,102615.5,102615.5,202,0,0,0,L,46974696,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558213233,486169.00
05/18/2019 17:15,2,0.785,ACTIVE,213.06,339.95,59.932,1558214105,"201051344000579","174011545737251",30.26,10.00,0,329.43,351.97,24.1,21.3,0.168,1315998.6,1315998.6,202,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214106,486170.00
05/18/2019 17:15,2,0.770,ACTIVE,213.29,340.25,59.975,1558214105,"201051344001025","174011545737251",30.75,10.00,0,330.03,352.57,24.0,21.2,0.168,1298935.1,1298935.1,202,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214107,486171.00
05/18/2019 17:15,2,0.785,ACTIVE,213.29,341.15,59.964,1558214105,"201051344001093","174011545737251",30.38,11.00,0,329.43,352.27,24.2,21.4,0.164,1282277.9,1282277.9,204,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214108,486172.00
05/18/2019 17:15,2,0.744,ACTIVE,213.06,338.44,59.975,1558214105,"201051344000458","174011545737251",30.14,11.30,0,329.73,350.47,22.7,20.0,0.164,1298597.6,1298597.6,202,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214109,486173.00
05/18/2019 17:15,2,0.793,ACTIVE,213.06,339.65,59.969,1558214105,"201051344000890","174011545737251",30.42,10.30,0,327.92,351.97,24.5,21.7,0.164,1297151.1,1297151.1,202,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214110,486174.00
05/18/2019 17:15,2,0.738,ACTIVE,212.83,339.34,59.996,1558214105,"201051344000988","174011545737251",19.68,9.70,0,328.52,348.06,14.7,12.3,0.106,998569.1,998569.1,204,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214110,486175.00
05/18/2019 17:15,2,0.770,ACTIVE,213.74,341.45,59.996,1558214105,"201051344000582","174011545737251",29.98,10.30,0,330.63,352.87,23.4,20.6,0.164,1275591.0,1275591.0,202,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214111,486176.00
05/18/2019 17:15,2,0.760,ACTIVE,212.83,339.95,59.980,1558214105,"201051344000868","174011545737251",29.50,10.30,0,329.43,350.77,22.8,20.0,0.164,1284070.2,1284070.2,202,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214112,486177.00
05/18/2019 17:15,2,0.729,ACTIVE,213.51,341.15,59.985,1558214105,"201051344000576","174011545737251",30.32,10.70,0,330.03,351.67,22.4,19.7,0.164,1301809.4,1301809.4,203,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214113,486178.00
05/18/2019 17:15,2,0.719,ACTIVE,213.06,339.34,59.969,1558214105,"201051344001158","174011545737251",30.42,9.30,0,329.13,351.37,22.1,19.5,0.159,1278583.1,1278583.1,203,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214114,486179.00
05/18/2019 17:15,2,0.744,ACTIVE,213.51,341.45,59.953,1558214105,"201051344000917","174011545737251",30.14,11.70,0,329.13,352.57,22.8,20.0,0.164,1292138.2,1292138.2,204,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214115,486180.00
05/18/2019 17:15,2,0.795,ACTIVE,213.51,338.74,59.948,1558214105,"201051344000417","174011545737251",19.76,9.70,0,330.03,346.86,15.9,13.5,0.106,1033358.0,1033358.0,203,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214116,486181.00
05/18/2019 17:15,2,0.742,ACTIVE,213.51,341.45,59.969,1558214105,"201051344000685","174011545737251",30.38,10.30,0,330.33,352.57,22.9,20.1,0.168,1298570.6,1298570.6,205,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214117,486182.00
05/18/2019 17:15,2,0.768,ACTIVE,213.29,341.15,59.948,1558214105,"201051344000651","174011545737251",30.12,10.00,0,329.73,352.57,23.5,20.8,0.159,1291786.6,1291786.6,202,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214118,486183.00
05/18/2019 17:15,2,0.732,ACTIVE,212.61,339.34,59.990,1558214105,"201051344000594","174011545737251",30.61,10.70,0,327.32,351.97,22.8,20.0,0.159,1303664.3,1303664.3,202,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214119,486184.00
05/18/2019 17:15,2,0.730,ACTIVE,213.06,339.95,59.975,1558214105,"201051344000469","174011545737251",30.53,9.30,0,328.82,351.07,22.6,19.9,0.164,1283756.6,1283756.6,204,0,0,0,L,1122011218,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214120,486185.00
05/18/2019 17:15,2,0.775,ACTIVE,213.51,340.85,59.980,1558214105,"201051344000585","174011545737251",30.24,10.30,0,330.33,353.17,23.8,21.0,0.172,1305454.8,1305454.8,202,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214121,486186.00
05/18/2019 17:15,2,0.707,ACTIVE,213.51,341.15,59.980,1558214105,"201051344000853","174011545737251",30.73,10.00,0,330.63,352.27,22.1,19.4,0.155,1307065.7,1307065.7,202,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214122,486187.00
05/18/2019 17:15,2,0.727,ACTIVE,213.51,340.85,59.975,1558214105,"201051344001145","174011545737251",30.24,10.00,0,330.33,352.57,22.3,19.6,0.159,1306820.5,1306820.5,203,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214123,486188.00
05/18/2019 17:15,2,0.760,ACTIVE,213.51,340.85,59.969,1558214105,"201051344000438","174011545737251",30.42,10.00,0,329.43,354.37,23.4,20.7,0.159,1300061.1,1300061.1,203,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214124,486189.00
05/18/2019 17:15,2,0.756,ACTIVE,213.06,339.65,59.969,1558214105,"201051344001135","174011545737251",30.55,10.30,0,329.73,351.97,23.4,20.7,0.159,1286933.3,1286933.3,202,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214125,486190.00
05/18/2019 17:15,2,0.715,ACTIVE,213.06,339.34,59.975,1558214105,"201051344000983","174011545737251",30.04,10.70,0,328.82,350.77,21.7,19.1,0.159,1305013.0,1305013.0,202,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214126,486191.00
05/18/2019 17:15,2,0.750,ACTIVE,213.51,340.25,59.975,1558214105,"201051344001203","174011545737251",29.64,10.70,0,330.63,353.47,22.6,19.8,0.168,1294697.7,1294697.7,202,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214127,486192.00
05/18/2019 17:15,2,0.721,ACTIVE,213.29,339.95,59.975,1558214105,"201051344001230","174011545737251",30.40,10.30,0,327.32,350.77,22.2,19.5,0.159,1290545.0,1290545.0,204,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214128,486193.00
05/18/2019 17:15,2,0.744,ACTIVE,213.06,340.55,59.980,1558214105,"201051344000646","174011545737251",30.26,9.70,0,328.22,352.57,22.8,20.1,0.164,1284296.7,1284296.7,202,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214128,486194.00
05/18/2019 17:15,2,0.721,ACTIVE,213.06,338.44,59.938,1558214105,"201051344000867","174011545737251",30.06,11.30,0,326.42,350.17,22.0,19.3,0.150,1282155.5,1282155.5,202,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214129,486195.00
05/18/2019 17:15,2,0.719,ACTIVE,213.29,340.85,59.938,1558214105,"201051344000633","174011545737251",30.10,10.30,0,329.73,352.57,21.9,19.3,0.155,1279501.8,1279501.8,203,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214130,486196.00
05/18/2019 17:15,2,0.770,ACTIVE,212.83,339.65,59.980,1558214105,"201051344000955","174011545737251",29.70,10.30,0,328.52,351.37,23.2,20.5,0.164,1304557.1,1304557.1,202,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214131,486197.00
05/18/2019 17:15,2,0.711,ACTIVE,213.06,339.65,59.975,1558214105,"201051344000648","174011545737251",30.32,10.00,0,329.73,350.77,21.9,19.2,0.159,1294448.0,1294448.0,203,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214132,486198.00
05/18/2019 17:15,2,0.709,ACTIVE,213.29,339.95,59.975,1558214105,"201051344000645","174011545737251",29.68,11.30,0,330.63,351.07,21.4,18.7,0.150,1299538.3,1299538.3,202,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214133,486199.00
05/18/2019 17:15,2,0.713,ACTIVE,212.83,339.34,59.969,1558214105,"201051344000569","174011545737251",30.57,10.30,0,329.13,351.67,22.1,19.4,0.155,1315889.0,1315889.0,203,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214134,486200.00
05/18/2019 17:15,2,0.758,ACTIVE,213.29,343.25,59.969,1558214105,"179051228000119","174011545737251",30.45,13.00,0,331.23,354.07,23.4,20.7,0.155,102620.9,102620.9,203,0,0,0,L,46974696,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558214135,486201.00
05/18/2019 17:30,2,0.656,ACTIVE,212.61,337.84,59.980,1558215004,"201051344000579","174011545737251",29.56,10.30,0,329.73,351.07,19.7,17.1,0.128,1316003.2,1316003.2,203,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215005,486202.00
05/18/2019 17:30,2,0.639,ACTIVE,213.06,338.44,59.980,1558215004,"201051344001025","174011545737251",30.47,10.00,0,330.63,351.67,19.8,17.2,0.133,1298939.6,1298939.6,203,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215006,486203.00
05/18/2019 17:30,2,0.660,ACTIVE,213.06,339.65,59.980,1558215004,"201051344001093","174011545737251",30.12,11.00,0,330.63,351.67,20.1,17.5,0.128,1282282.4,1282282.4,205,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215007,486204.00
05/18/2019 17:30,2,0.615,ACTIVE,212.61,337.24,59.980,1558215004,"201051344000458","174011545737251",30.08,11.30,0,329.43,350.17,18.8,16.2,0.128,1298601.8,1298601.8,203,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215008,486205.00
05/18/2019 17:30,2,0.670,ACTIVE,212.83,338.44,59.975,1558215004,"201051344000890","174011545737251",30.36,10.30,0,329.73,351.67,20.6,18.0,0.133,1297155.7,1297155.7,203,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215009,486206.00
05/18/2019 17:30,2,0.619,ACTIVE,212.61,337.54,59.985,1558215004,"201051344000988","174011545737251",19.44,9.70,0,329.43,348.06,12.2,9.9,0.084,998571.7,998571.7,205,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215010,486207.00
05/18/2019 17:30,2,0.650,ACTIVE,213.51,339.65,59.959,1558215004,"201051344000582","174011545737251",29.92,10.70,0,330.63,352.27,19.7,17.1,0.133,1275595.4,1275595.4,203,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215011,486208.00
05/18/2019 17:30,2,0.646,ACTIVE,212.38,337.84,59.959,1558215004,"201051344000868","174011545737251",29.38,10.30,0,329.13,350.47,19.2,16.6,0.128,1284074.5,1284074.5,203,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215012,486209.00
05/18/2019 17:30,2,0.631,ACTIVE,213.06,339.95,59.959,1558215004,"201051344000576","174011545737251",29.60,10.70,0,330.93,351.97,18.9,16.3,0.128,1301813.6,1301813.6,204,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215013,486210.00
05/18/2019 17:30,2,0.617,ACTIVE,212.83,338.14,59.980,1558215004,"201051344001158","174011545737251",30.04,9.30,0,329.73,350.47,18.8,16.2,0.133,1278587.2,1278587.2,204,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215014,486211.00
05/18/2019 17:30,2,0.637,ACTIVE,213.29,339.95,60.022,1558215004,"201051344000917","174011545737251",30.22,11.70,0,329.43,351.67,19.6,16.9,0.141,1292142.5,1292142.5,205,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215015,486212.00
05/18/2019 17:30,2,0.705,ACTIVE,213.29,338.14,59.996,1558215004,"201051344000417","174011545737251",19.28,10.00,0,330.63,347.46,13.8,11.4,0.088,1033360.8,1033360.8,204,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215016,486213.00
05/18/2019 17:30,2,0.646,ACTIVE,213.51,340.25,59.990,1558215004,"201051344000685","174011545737251",30.06,10.30,0,330.63,352.87,19.7,17.1,0.141,1298574.9,1298574.9,206,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215017,486214.00
05/18/2019 17:30,2,0.666,ACTIVE,213.29,339.95,59.964,1558215004,"201051344000651","174011545737251",30.12,10.00,0,331.23,351.67,20.4,17.8,0.137,1291791.1,1291791.1,203,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215018,486215.00
05/18/2019 17:30,2,0.654,ACTIVE,212.38,337.24,59.985,1558215004,"201051344000594","174011545737251",29.80,10.70,0,328.52,349.86,19.8,17.2,0.133,1303668.6,1303668.6,203,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215019,486216.00
05/18/2019 17:30,2,0.660,ACTIVE,212.83,339.04,59.985,1558215004,"201051344000469","174011545737251",29.14,9.30,0,329.43,351.07,19.6,16.9,0.141,1283760.9,1283760.9,205,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215020,486217.00
05/18/2019 17:30,2,0.672,ACTIVE,213.51,340.25,59.985,1558215004,"201051344000585","174011545737251",30.30,10.30,0,330.63,351.97,20.7,18.0,0.137,1305459.3,1305459.3,203,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215021,486218.00
05/18/2019 17:30,2,0.635,ACTIVE,213.29,339.34,59.996,1558215004,"201051344000853","174011545737251",29.90,10.00,0,331.23,351.97,19.3,16.7,0.128,1307069.9,1307069.9,203,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215022,486219.00
05/18/2019 17:30,2,0.648,ACTIVE,213.51,340.25,59.996,1558215004,"201051344001145","174011545737251",29.40,10.00,0,331.53,352.87,19.4,16.8,0.133,1306824.7,1306824.7,204,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215023,486220.00
05/18/2019 17:30,2,0.678,ACTIVE,213.29,340.25,60.001,1558215004,"201051344000438","174011545737251",29.88,10.00,0,330.63,351.67,20.6,17.9,0.137,1300065.7,1300065.7,204,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215023,486221.00
05/18/2019 17:30,2,0.680,ACTIVE,213.06,338.74,60.001,1558215004,"201051344001135","174011545737251",29.72,10.30,0,329.73,351.97,20.5,17.9,0.137,1286937.8,1286937.8,203,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215024,486222.00
05/18/2019 17:30,2,0.627,ACTIVE,212.61,337.84,59.990,1558215004,"201051344000983","174011545737251",29.98,10.70,0,329.73,349.26,19.1,16.5,0.133,1305017.1,1305017.1,203,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215025,486223.00
05/18/2019 17:30,2,0.660,ACTIVE,213.29,339.34,59.996,1558215004,"201051344001203","174011545737251",29.72,10.70,0,330.93,352.27,19.9,17.2,0.137,1294702.0,1294702.0,203,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215026,486224.00
05/18/2019 17:30,2,0.641,ACTIVE,213.06,339.04,59.996,1558215004,"201051344001230","174011545737251",30.18,10.30,0,329.73,350.47,19.6,17.0,0.133,1290549.3,1290549.3,205,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215027,486225.00
05/18/2019 17:30,2,0.656,ACTIVE,212.83,339.65,59.975,1558215004,"201051344000646","174011545737251",30.14,10.00,0,329.73,351.97,20.1,17.5,0.141,1284301.1,1284301.1,203,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215028,486226.00
05/18/2019 17:30,2,0.646,ACTIVE,212.83,336.64,60.012,1558215004,"201051344000867","174011545737251",29.60,11.30,0,328.82,349.56,19.4,16.8,0.128,1282159.8,1282159.8,203,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215029,486227.00
05/18/2019 17:30,2,0.635,ACTIVE,213.06,339.65,60.022,1558215004,"201051344000633","174011545737251",30.02,10.30,0,330.33,351.97,19.3,16.7,0.137,1279506.0,1279506.0,204,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215030,486228.00
05/18/2019 17:30,2,0.676,ACTIVE,212.83,339.34,59.990,1558215004,"201051344000955","174011545737251",30.04,10.30,0,328.52,350.77,20.6,17.9,0.141,1304561.7,1304561.7,203,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215031,486229.00
05/18/2019 17:30,2,0.639,ACTIVE,212.83,338.14,59.990,1558215004,"201051344000648","174011545737251",29.88,10.00,0,329.43,349.56,19.3,16.7,0.133,1294452.3,1294452.3,204,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215032,486230.00
05/18/2019 17:30,2,0.629,ACTIVE,212.83,338.74,60.022,1558215004,"201051344000645","174011545737251",29.72,11.30,0,330.33,350.47,18.9,16.4,0.128,1299542.4,1299542.4,203,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215033,486231.00
05/18/2019 17:30,2,0.627,ACTIVE,212.61,337.84,59.969,1558215004,"201051344000569","174011545737251",30.63,10.30,0,329.43,349.56,19.5,16.9,0.133,1315893.3,1315893.3,204,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215034,486232.00
05/18/2019 17:30,2,0.691,ACTIVE,212.83,341.45,59.990,1558215004,"179051228000119","174011545737251",29.78,13.30,0,330.33,353.77,20.9,18.2,0.133,102625.5,102625.5,204,0,0,0,L,46974696,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215035,486233.00
05/18/2019 17:45,2,0.395,ACTIVE,211.70,334.54,59.996,1558215903,"201051344000579","174011545737251",29.68,10.00,0,329.73,347.46,11.9,9.5,0.057,1316005.9,1316005.9,204,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215905,486234.00
05/18/2019 17:45,2,0.377,ACTIVE,212.16,335.14,60.001,1558215903,"201051344001025","174011545737251",29.58,10.00,0,330.03,348.06,11.3,9.0,0.057,1298942.2,1298942.2,204,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215906,486235.00
05/18/2019 17:45,2,0.412,ACTIVE,212.16,336.04,59.990,1558215903,"201051344001093","174011545737251",28.92,11.00,0,330.93,348.66,12.1,9.8,0.057,1282285.2,1282285.2,206,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215907,486236.00
05/18/2019 17:45,2,0.371,ACTIVE,211.70,333.63,60.001,1558215903,"201051344000458","174011545737251",29.16,11.00,0,328.82,347.16,11.0,8.7,0.049,1298604.4,1298604.4,204,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215907,486237.00
05/18/2019 17:45,2,0.410,ACTIVE,212.16,335.14,60.001,1558215903,"201051344000890","174011545737251",28.94,10.30,0,330.03,349.86,12.1,9.7,0.057,1297158.5,1297158.5,204,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215908,486238.00
05/18/2019 17:45,2,0.355,ACTIVE,211.70,335.14,59.990,1558215903,"201051344000988","174011545737251",18.85,9.70,0,329.13,345.66,6.8,4.6,0.031,998573.1,998573.1,206,0,0,0,L,1122011218,1,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215909,486239.00
05/18/2019 17:45,2,0.387,ACTIVE,212.61,336.34,60.001,1558215903,"201051344000582","174011545737251",28.88,10.30,0,329.73,348.96,11.3,9.0,0.057,1275598.0,1275598.0,204,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215910,486240.00
05/18/2019 17:45,2,0.373,ACTIVE,211.70,334.54,60.006,1558215903,"201051344000868","174011545737251",28.92,10.30,0,328.52,347.46,11.0,8.7,0.053,1284077.0,1284077.0,204,0,0,0,L,1122011218,1,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215911,486241.00
05/18/2019 17:45,2,0.373,ACTIVE,212.16,335.74,60.001,1558215903,"201051344000576","174011545737251",28.86,10.30,0,330.03,348.36,10.9,8.6,0.057,1301816.0,1301816.0,205,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215912,486242.00
05/18/2019 17:45,2,0.355,ACTIVE,211.93,334.54,60.001,1558215903,"201051344001158","174011545737251",29.30,9.30,0,329.43,347.46,10.6,8.3,0.057,1278589.6,1278589.6,205,0,0,0,L,1122011218,1,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215913,486243.00
05/18/2019 17:45,2,0.379,ACTIVE,212.38,336.64,59.996,1558215903,"201051344000917","174011545737251",29.04,11.30,0,329.43,349.56,11.2,8.9,0.062,1292145.0,1292145.0,206,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215914,486244.00
05/18/2019 17:45,2,0.424,ACTIVE,212.38,334.84,60.028,1558215903,"201051344000417","174011545737251",19.54,9.70,0,330.03,345.36,8.4,6.2,0.035,1033362.6,1033362.6,205,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215915,486245.00
05/18/2019 17:45,2,0.383,ACTIVE,212.38,336.64,60.006,1558215903,"201051344000685","174011545737251",28.92,10.00,0,330.63,349.86,11.2,8.9,0.062,1298577.4,1298577.4,207,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215916,486246.00
05/18/2019 17:45,2,0.396,ACTIVE,212.38,336.64,60.006,1558215903,"201051344000651","174011545737251",28.98,9.70,0,330.93,349.86,11.7,9.4,0.062,1291793.7,1291793.7,204,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215917,486247.00
05/18/2019 17:45,2,0.389,ACTIVE,211.48,334.24,60.001,1558215903,"201051344000594","174011545737251",28.84,10.30,0,326.42,347.76,11.4,9.1,0.057,1303671.2,1303671.2,204,0,0,0,L,1122011218,1,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215918,486248.00
05/18/2019 17:45,2,0.379,ACTIVE,211.93,335.14,60.001,1558215903,"201051344000469","174011545737251",29.60,9.00,0,327.92,348.66,11.4,9.0,0.062,1283763.5,1283763.5,206,0,0,0,L,1122011218,1,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215919,486249.00
05/18/2019 17:45,2,0.404,ACTIVE,212.38,336.64,60.001,1558215903,"201051344000585","174011545737251",29.12,10.00,0,330.33,349.56,12.0,9.6,0.062,1305462.0,1305462.0,204,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215920,486250.00
05/18/2019 17:45,2,0.381,ACTIVE,212.38,335.74,59.996,1558215903,"201051344000853","174011545737251",28.53,9.70,0,330.93,349.26,11.0,8.7,0.057,1307072.4,1307072.4,204,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215920,486251.00
05/18/2019 17:45,2,0.373,ACTIVE,212.38,336.64,60.033,1558215903,"201051344001145","174011545737251",28.69,10.00,0,331.23,350.17,10.9,8.6,0.057,1306827.1,1306827.1,205,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215921,486252.00
05/18/2019 17:45,2,0.412,ACTIVE,212.38,336.34,60.001,1558215903,"201051344000438","174011545737251",28.75,9.70,0,330.63,349.56,12.0,9.7,0.062,1300068.4,1300068.4,205,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215922,486253.00
05/18/2019 17:45,2,0.400,ACTIVE,211.93,335.74,59.985,1558215903,"201051344001135","174011545737251",29.22,10.00,0,329.73,349.26,11.9,9.5,0.062,1286940.4,1286940.4,204,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215923,486254.00
05/18/2019 17:45,2,0.369,ACTIVE,211.70,333.93,59.964,1558215903,"201051344000983","174011545737251",29.40,10.30,0,327.92,348.36,11.1,8.8,0.057,1305019.6,1305019.6,204,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215924,486255.00
05/18/2019 17:45,2,0.391,ACTIVE,212.38,336.04,59.996,1558215903,"201051344001203","174011545737251",28.84,10.30,0,331.23,350.77,11.4,9.1,0.057,1294704.5,1294704.5,204,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215925,486256.00
05/18/2019 17:45,2,0.381,ACTIVE,212.16,335.74,59.996,1558215903,"201051344001230","174011545737251",29.00,10.00,0,329.13,348.66,11.2,8.9,0.053,1290551.8,1290551.8,206,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215926,486257.00
05/18/2019 17:45,2,0.395,ACTIVE,211.93,336.64,59.996,1558215903,"201051344000646","174011545737251",29.06,9.70,0,329.43,349.56,11.7,9.3,0.066,1284303.7,1284303.7,204,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215927,486258.00
05/18/2019 17:45,2,0.381,ACTIVE,212.16,333.03,59.996,1558215903,"201051344000867","174011545737251",29.06,11.00,0,328.82,347.46,11.3,8.9,0.053,1282162.2,1282162.2,204,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215928,486259.00
05/18/2019 17:45,2,0.383,ACTIVE,212.38,336.34,59.996,1558215903,"201051344000633","174011545737251",29.40,10.00,0,330.03,349.86,11.4,9.1,0.053,1279508.5,1279508.5,205,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215929,486260.00
05/18/2019 17:45,2,0.420,ACTIVE,211.70,335.44,59.980,1558215903,"201051344000955","174011545737251",28.98,10.00,0,328.82,348.66,12.4,10.0,0.066,1304564.4,1304564.4,204,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215930,486261.00
05/18/2019 17:45,2,0.383,ACTIVE,211.93,333.93,60.001,1558215903,"201051344000648","174011545737251",29.28,9.70,0,330.03,347.76,11.4,9.1,0.057,1294454.7,1294454.7,205,0,0,0,L,1122011218,1,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215931,486262.00
05/18/2019 17:45,2,0.375,ACTIVE,212.16,335.14,60.012,1558215903,"201051344000645","174011545737251",28.47,11.00,0,329.43,348.06,10.8,8.5,0.053,1299544.7,1299544.7,204,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215932,486263.00
05/18/2019 17:45,2,0.387,ACTIVE,211.70,333.93,60.028,1558215903,"201051344000569","174011545737251",29.08,10.30,0,329.73,348.06,11.4,9.1,0.057,1315895.8,1315895.8,205,0,0,0,L,1122011218,1,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215933,486264.00
05/18/2019 17:45,2,0.422,ACTIVE,212.16,337.54,59.990,1558215903,"179051228000119","174011545737251",29.68,13.00,0,330.33,351.07,12.8,10.4,0.053,102628.3,102628.3,205,0,0,0,L,46974696,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558215934,486265.00
05/18/2019 18:00,2,0.332,ACTIVE,212.61,334.84,60.012,1558216803,"201051344000579","174011545737251",28.90,9.70,0,328.52,342.05,9.8,7.5,0.035,1316008.1,1316008.1,205,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216805,486266.00
05/18/2019 18:00,2,0.307,ACTIVE,212.61,335.14,60.017,1558216803,"201051344001025","174011545737251",29.26,9.70,0,328.82,342.65,9.1,6.9,0.035,1298944.2,1298944.2,205,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216806,486267.00
05/18/2019 18:00,2,0.340,ACTIVE,212.61,336.94,60.017,1558216803,"201051344001093","174011545737251",28.63,10.70,0,330.03,343.25,9.9,7.6,0.031,1282287.3,1282287.3,207,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216807,486268.00
05/18/2019 18:00,2,0.307,ACTIVE,212.38,333.93,60.017,1558216803,"201051344000458","174011545737251",28.69,11.00,0,328.22,342.05,9.0,6.7,0.031,1298606.3,1298606.3,205,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216807,486269.00
05/18/2019 18:00,2,0.334,ACTIVE,212.61,335.44,60.012,1558216803,"201051344000890","174011545737251",29.02,10.00,0,328.52,343.25,9.8,7.6,0.044,1297160.6,1297160.6,205,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216809,486270.00
05/18/2019 18:00,2,0.301,ACTIVE,212.38,336.04,60.017,1558216803,"201051344000988","174011545737251",18.09,9.30,0,326.42,341.15,5.5,3.4,0.022,998574.0,998574.0,207,0,0,0,L,1122011218,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216810,486271.00
05/18/2019 18:00,2,0.316,ACTIVE,213.06,336.34,59.985,1558216803,"201051344000582","174011545737251",28.03,10.00,0,329.73,342.05,9.1,6.8,0.035,1275599.9,1275599.9,205,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216810,486272.00
05/18/2019 18:00,2,0.305,ACTIVE,212.38,334.24,60.012,1558216803,"201051344000868","174011545737251",28.53,10.00,0,327.62,342.05,8.8,6.6,0.035,1284078.9,1284078.9,205,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216811,486273.00
05/18/2019 18:00,2,0.303,ACTIVE,213.06,335.74,60.049,1558216803,"201051344000576","174011545737251",29.02,10.00,0,328.52,342.65,8.9,6.7,0.035,1301817.9,1301817.9,206,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216812,486274.00
