ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 18:00,2,0.295,ACTIVE,212.61,334.84,60.022,1558216803,"201051344001158","174011545737251",28.31,9.00,0,327.92,341.75,8.5,6.3,0.031,1278591.4,1278591.4,206,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216813,486275.00
05/18/2019 18:00,2,0.307,ACTIVE,212.83,336.94,60.033,1558216803,"201051344000917","174011545737251",28.75,11.00,0,328.22,343.85,8.9,6.7,0.027,1292146.9,1292146.9,207,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216814,486276.00
05/18/2019 18:00,2,0.381,ACTIVE,213.06,336.04,60.012,1558216803,"201051344000417","174011545737251",18.15,9.30,0,328.82,340.55,7.0,4.9,0.018,1033363.9,1033363.9,206,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216815,486277.00
05/18/2019 18:00,2,0.305,ACTIVE,213.06,337.24,60.017,1558216803,"201051344000685","174011545737251",28.86,10.00,0,329.43,344.76,9.0,6.7,0.040,1298579.3,1298579.3,208,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216816,486278.00
05/18/2019 18:00,2,0.328,ACTIVE,213.06,336.94,60.022,1558216803,"201051344000651","174011545737251",28.11,9.70,0,330.03,342.95,9.3,7.1,0.035,1291795.7,1291795.7,205,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216817,486279.00
05/18/2019 18:00,2,0.312,ACTIVE,212.16,334.54,60.022,1558216803,"201051344000594","174011545737251",28.92,10.00,0,327.02,341.45,9.2,7.0,0.031,1303673.2,1303673.2,205,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216818,486280.00
05/18/2019 18:00,2,0.324,ACTIVE,212.61,335.14,60.017,1558216803,"201051344000469","174011545737251",28.15,8.50,0,327.02,343.55,9.3,7.0,0.040,1283765.5,1283765.5,207,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216819,486281.00
05/18/2019 18:00,2,0.324,ACTIVE,212.83,336.94,60.012,1558216803,"201051344000585","174011545737251",28.90,10.00,0,329.13,343.25,9.5,7.3,0.040,1305464.0,1305464.0,205,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216820,486282.00
05/18/2019 18:00,2,0.305,ACTIVE,213.06,336.34,60.022,1558216803,"201051344000853","174011545737251",28.61,9.70,0,329.73,344.45,8.9,6.6,0.035,1307074.2,1307074.2,205,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216821,486283.00
05/18/2019 18:00,2,0.287,ACTIVE,213.06,336.64,60.017,1558216803,"201051344001145","174011545737251",28.96,9.70,0,330.63,343.55,8.5,6.2,0.035,1306828.9,1306828.9,206,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216822,486284.00
05/18/2019 18:00,2,0.326,ACTIVE,212.83,336.34,60.033,1558216803,"201051344000438","174011545737251",29.26,9.70,0,330.03,343.85,9.7,7.5,0.035,1300070.4,1300070.4,206,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216823,486285.00
05/18/2019 18:00,2,0.318,ACTIVE,212.61,335.44,60.017,1558216803,"201051344001135","174011545737251",28.78,10.00,0,329.13,341.75,9.3,7.1,0.040,1286942.4,1286942.4,205,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216823,486286.00
05/18/2019 18:00,2,0.299,ACTIVE,212.61,334.84,60.012,1558216803,"201051344000983","174011545737251",29.04,10.00,0,327.32,341.75,8.8,6.6,0.031,1305021.4,1305021.4,205,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216824,486287.00
05/18/2019 18:00,2,0.305,ACTIVE,213.06,335.74,60.033,1558216803,"201051344001203","174011545737251",28.73,10.00,0,330.03,343.55,8.9,6.7,0.040,1294706.4,1294706.4,205,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216825,486288.00
05/18/2019 18:00,2,0.307,ACTIVE,212.83,336.04,60.006,1558216803,"201051344001230","174011545737251",28.15,9.70,0,327.62,342.05,8.8,6.6,0.035,1290553.6,1290553.6,207,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216826,486289.00
05/18/2019 18:00,2,0.309,ACTIVE,212.38,336.64,60.012,1558216803,"201051344000646","174011545737251",28.96,9.70,0,328.82,342.95,9.1,6.8,0.035,1284305.6,1284305.6,205,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216827,486290.00
05/18/2019 18:00,2,0.299,ACTIVE,212.83,334.24,60.049,1558216803,"201051344000867","174011545737251",29.08,10.70,0,327.32,341.75,8.8,6.6,0.031,1282164.1,1282164.1,205,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216828,486291.00
05/18/2019 18:00,2,0.303,ACTIVE,213.06,336.94,59.996,1558216803,"201051344000633","174011545737251",29.40,10.00,0,328.22,343.55,9.1,6.8,0.031,1279510.4,1279510.4,206,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216829,486292.00
05/18/2019 18:00,2,0.332,ACTIVE,212.38,335.44,60.022,1558216803,"201051344000955","174011545737251",29.10,10.00,0,327.92,342.65,9.8,7.5,0.035,1304566.5,1304566.5,205,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216830,486293.00
05/18/2019 18:00,2,0.307,ACTIVE,212.61,334.24,60.017,1558216803,"201051344000648","174011545737251",28.84,9.70,0,328.52,341.45,9.0,6.7,0.035,1294456.7,1294456.7,206,0,0,0,L,1122011218,1,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216831,486294.00
05/18/2019 18:00,2,0.283,ACTIVE,213.06,336.04,60.022,1558216803,"201051344000645","174011545737251",29.06,10.70,0,328.22,342.65,8.4,6.2,0.035,1299546.5,1299546.5,205,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216832,486295.00
05/18/2019 18:00,2,0.307,ACTIVE,212.61,334.54,60.006,1558216803,"201051344000569","174011545737251",28.84,10.00,0,327.92,342.05,9.0,6.8,0.040,1315897.7,1315897.7,206,0,0,0,L,1122011218,1,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216833,486296.00
05/18/2019 18:00,2,0.346,ACTIVE,212.83,338.14,60.017,1558216803,"179051228000119","174011545737251",29.54,12.70,0,328.22,344.76,10.4,8.1,0.035,102630.5,102630.5,206,0,0,0,L,46974696,1,121.10,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558216834,486297.00
05/18/2019 18:15,2,0.488,ACTIVE,213.29,336.94,59.990,1558217704,"201051344000579","174011545737251",29.94,9.70,0,329.43,347.46,14.8,12.4,0.080,1316010.8,1316010.8,206,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217705,486298.00
05/18/2019 18:15,2,0.463,ACTIVE,213.29,338.14,60.006,1558217704,"201051344001025","174011545737251",30.30,9.30,0,330.03,344.45,14.2,11.8,0.084,1298946.8,1298946.8,206,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217706,486299.00
05/18/2019 18:15,2,0.500,ACTIVE,213.51,338.74,60.006,1558217704,"201051344001093","174011545737251",29.06,10.30,0,330.03,345.36,14.8,12.3,0.075,1282290.1,1282290.1,208,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217707,486300.00
05/18/2019 18:15,2,0.459,ACTIVE,213.06,336.34,60.006,1558217704,"201051344000458","174011545737251",29.60,10.70,0,328.82,343.55,13.8,11.4,0.080,1298608.8,1298608.8,206,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217708,486301.00
05/18/2019 18:15,2,0.488,ACTIVE,213.29,337.84,60.006,1558217704,"201051344000890","174011545737251",29.68,10.00,0,330.93,344.15,14.7,12.3,0.080,1297163.3,1297163.3,206,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217709,486302.00
05/18/2019 18:15,2,0.449,ACTIVE,212.83,337.24,60.006,1558217704,"201051344000988","174011545737251",18.71,9.30,0,327.62,342.65,8.5,6.3,0.053,998575.4,998575.4,208,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217709,486303.00
05/18/2019 18:15,2,0.484,ACTIVE,213.74,338.74,59.996,1558217704,"201051344000582","174011545737251",28.15,9.70,0,330.63,345.06,13.8,11.4,0.075,1275602.5,1275602.5,206,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217710,486304.00
05/18/2019 18:15,2,0.459,ACTIVE,212.83,336.94,60.012,1558217704,"201051344000868","174011545737251",29.30,9.70,0,329.43,343.25,13.7,11.3,0.080,1284081.4,1284081.4,206,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217711,486305.00
05/18/2019 18:15,2,0.471,ACTIVE,213.51,338.44,60.017,1558217704,"201051344000576","174011545737251",28.05,9.70,0,330.03,344.45,13.4,11.0,0.080,1301820.4,1301820.4,207,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217712,486306.00
05/18/2019 18:15,2,0.441,ACTIVE,213.06,337.24,60.017,1558217704,"201051344001158","174011545737251",29.44,9.00,0,327.62,344.45,13.2,10.8,0.075,1278593.8,1278593.8,207,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217713,486307.00
05/18/2019 18:15,2,0.457,ACTIVE,213.51,339.04,60.017,1558217704,"201051344000917","174011545737251",29.38,11.00,0,329.73,345.06,13.7,11.3,0.080,1292149.4,1292149.4,208,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217714,486308.00
05/18/2019 18:15,2,0.490,ACTIVE,213.51,337.54,60.006,1558217704,"201051344000417","174011545737251",19.62,9.30,0,330.33,342.05,9.8,7.5,0.049,1033365.6,1033365.6,207,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217715,486309.00
05/18/2019 18:15,2,0.453,ACTIVE,213.51,339.04,60.017,1558217704,"201051344000685","174011545737251",29.44,9.70,0,331.53,345.36,13.5,11.1,0.084,1298581.8,1298581.8,209,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217716,486310.00
05/18/2019 18:15,2,0.477,ACTIVE,213.51,338.74,60.017,1558217704,"201051344000651","174011545737251",29.32,9.70,0,331.23,345.36,14.2,11.7,0.075,1291798.4,1291798.4,206,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217717,486311.00
05/18/2019 18:15,2,0.461,ACTIVE,212.83,336.34,60.022,1558217704,"201051344000594","174011545737251",29.52,9.70,0,327.92,343.25,13.8,11.4,0.080,1303675.7,1303675.7,206,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217718,486312.00
05/18/2019 18:15,2,0.453,ACTIVE,213.29,337.54,60.022,1558217704,"201051344000469","174011545737251",29.82,8.50,0,327.32,343.55,13.7,11.3,0.080,1283768.1,1283768.1,208,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217719,486313.00
05/18/2019 18:15,2,0.469,ACTIVE,213.51,339.34,60.033,1558217704,"201051344000585","174011545737251",29.50,10.00,0,330.33,345.06,14.0,11.6,0.084,1305466.7,1305466.7,206,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217720,486314.00
05/18/2019 18:15,2,0.438,ACTIVE,213.74,338.74,60.028,1558217704,"201051344000853","174011545737251",29.54,9.30,0,331.83,344.76,13.1,10.7,0.075,1307076.7,1307076.7,206,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217721,486315.00
05/18/2019 18:15,2,0.430,ACTIVE,213.51,338.44,60.012,1558217704,"201051344001145","174011545737251",29.32,9.30,0,331.23,347.16,12.8,10.4,0.075,1306831.3,1306831.3,207,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217722,486316.00
05/18/2019 18:15,2,0.477,ACTIVE,213.29,338.44,60.022,1558217704,"201051344000438","174011545737251",28.86,9.70,0,331.53,347.46,14.0,11.6,0.075,1300073.2,1300073.2,207,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217722,486317.00
05/18/2019 18:15,2,0.455,ACTIVE,212.83,336.94,60.022,1558217704,"201051344001135","174011545737251",29.54,9.70,0,329.73,343.85,13.6,11.2,0.075,1286945.0,1286945.0,206,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217723,486318.00
05/18/2019 18:15,2,0.432,ACTIVE,213.06,336.64,60.022,1558217704,"201051344000983","174011545737251",29.52,10.00,0,327.92,343.25,12.9,10.6,0.075,1305023.9,1305023.9,206,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217724,486319.00
05/18/2019 18:15,2,0.441,ACTIVE,213.29,338.14,60.017,1558217704,"201051344001203","174011545737251",29.40,10.00,0,331.23,345.36,13.2,10.8,0.080,1294708.9,1294708.9,206,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217725,486320.00
05/18/2019 18:15,2,0.432,ACTIVE,213.29,337.24,59.996,1558217704,"201051344001230","174011545737251",28.90,9.70,0,329.43,343.55,12.7,10.3,0.066,1290556.1,1290556.1,208,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217726,486321.00
05/18/2019 18:15,2,0.443,ACTIVE,212.83,337.84,60.017,1558217704,"201051344000646","174011545737251",29.68,9.30,0,329.73,344.45,13.3,10.9,0.071,1284308.2,1284308.2,206,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217727,486322.00
05/18/2019 18:15,2,0.428,ACTIVE,213.29,336.04,59.969,1558217704,"201051344000867","174011545737251",29.72,10.70,0,329.13,342.95,12.9,10.6,0.071,1282166.6,1282166.6,206,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217728,486323.00
05/18/2019 18:15,2,0.445,ACTIVE,213.51,338.74,60.049,1558217704,"201051344000633","174011545737251",28.43,9.70,0,329.43,345.66,12.9,10.5,0.071,1279513.0,1279513.0,207,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217729,486324.00
05/18/2019 18:15,2,0.471,ACTIVE,212.83,337.24,60.006,1558217704,"201051344000955","174011545737251",28.77,9.70,0,330.33,345.66,13.8,11.3,0.080,1304569.3,1304569.3,206,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217730,486325.00
05/18/2019 18:15,2,0.443,ACTIVE,213.06,336.64,60.038,1558217704,"201051344000648","174011545737251",28.51,9.30,0,329.43,343.55,12.8,10.5,0.071,1294459.2,1294459.2,207,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217731,486326.00
05/18/2019 18:15,2,0.420,ACTIVE,213.29,337.54,60.001,1558217704,"201051344000645","174011545737251",28.88,10.70,0,330.33,344.15,12.3,9.9,0.066,1299548.9,1299548.9,206,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217732,486327.00
05/18/2019 18:15,2,0.438,ACTIVE,213.06,337.24,60.012,1558217704,"201051344000569","174011545737251",29.08,9.70,0,329.13,343.85,12.9,10.5,0.071,1315900.3,1315900.3,207,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217733,486328.00
05/18/2019 18:15,2,0.469,ACTIVE,213.29,340.85,60.043,1558217704,"179051228000119","174011545737251",29.60,12.30,0,330.63,346.56,14.1,11.7,0.071,102633.3,102633.3,207,0,0,0,L,46974696,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558217734,486329.00
05/18/2019 18:30,2,0.395,ACTIVE,213.29,336.04,60.006,1558218604,"201051344000579","174011545737251",29.08,9.30,0,330.63,344.15,11.6,9.3,0.049,1316013.4,1316013.4,207,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218606,486330.00
05/18/2019 18:30,2,0.367,ACTIVE,213.51,336.34,60.006,1558218604,"201051344001025","174011545737251",29.42,9.30,0,330.93,345.96,11.0,8.7,0.057,1298949.2,1298949.2,207,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218607,486331.00
05/18/2019 18:30,2,0.400,ACTIVE,213.51,337.84,59.996,1558218604,"201051344001093","174011545737251",28.86,10.00,0,330.63,345.96,11.7,9.4,0.049,1282292.6,1282292.6,209,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218608,486332.00
05/18/2019 18:30,2,0.365,ACTIVE,213.29,335.74,60.038,1558218604,"201051344000458","174011545737251",28.88,10.70,0,329.73,343.85,10.7,8.4,0.053,1298611.1,1298611.1,207,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218609,486333.00
05/18/2019 18:30,2,0.395,ACTIVE,213.51,336.64,59.996,1558218604,"201051344000890","174011545737251",29.16,9.70,0,330.03,345.96,11.7,9.4,0.053,1297165.9,1297165.9,207,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218610,486334.00
05/18/2019 18:30,2,0.342,ACTIVE,213.29,336.94,60.006,1558218604,"201051344000988","174011545737251",19.14,9.00,0,329.13,343.85,6.7,4.5,0.035,998576.7,998576.7,209,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218611,486335.00
05/18/2019 18:30,2,0.369,ACTIVE,213.96,338.14,60.006,1558218604,"201051344000582","174011545737251",29.32,9.30,0,330.93,346.26,11.0,8.7,0.053,1275604.8,1275604.8,207,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218612,486336.00
05/18/2019 18:30,2,0.359,ACTIVE,213.29,336.34,59.996,1558218604,"201051344000868","174011545737251",28.92,9.70,0,329.43,344.15,10.6,8.3,0.049,1284083.7,1284083.7,207,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218613,486337.00
05/18/2019 18:30,2,0.359,ACTIVE,213.74,337.84,59.996,1558218604,"201051344000576","174011545737251",28.80,9.70,0,330.63,344.76,10.6,8.3,0.049,1301822.7,1301822.7,208,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218614,486338.00
05/18/2019 18:30,2,0.354,ACTIVE,213.29,336.04,60.001,1558218604,"201051344001158","174011545737251",28.19,8.50,0,329.43,344.45,10.2,7.9,0.053,1278596.0,1278596.0,208,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218614,486339.00
05/18/2019 18:30,2,0.361,ACTIVE,213.74,338.14,60.043,1558218604,"201051344000917","174011545737251",29.24,10.70,0,330.33,346.56,10.7,8.4,0.044,1292151.7,1292151.7,209,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218615,486340.00
05/18/2019 18:30,2,0.416,ACTIVE,213.74,336.94,60.001,1558218604,"201051344000417","174011545737251",19.24,9.30,0,330.93,343.55,8.1,5.9,0.031,1033367.2,1033367.2,208,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218616,486341.00
05/18/2019 18:30,2,0.367,ACTIVE,213.96,338.44,59.985,1558218604,"201051344000685","174011545737251",28.13,9.70,0,331.53,345.96,10.5,8.2,0.057,1298584.1,1298584.1,210,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218617,486342.00
05/18/2019 18:30,2,0.391,ACTIVE,213.74,337.54,60.001,1558218604,"201051344000651","174011545737251",28.11,9.00,0,331.53,345.66,11.2,8.9,0.057,1291800.8,1291800.8,207,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218618,486343.00
05/18/2019 18:30,2,0.367,ACTIVE,213.06,335.74,59.996,1558218604,"201051344000594","174011545737251",29.42,9.70,0,327.92,343.85,11.0,8.7,0.057,1303678.1,1303678.1,207,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218619,486344.00
05/18/2019 18:30,2,0.383,ACTIVE,213.51,336.64,60.001,1558218604,"201051344000469","174011545737251",28.47,8.50,0,328.82,345.06,11.0,8.7,0.057,1283770.4,1283770.4,209,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218620,486345.00
05/18/2019 18:30,2,0.387,ACTIVE,213.96,337.84,59.996,1558218604,"201051344000585","174011545737251",28.98,9.70,0,330.93,345.66,11.4,9.1,0.057,1305469.1,1305469.1,207,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218621,486346.00
05/18/2019 18:30,2,0.361,ACTIVE,213.96,337.84,59.996,1558218604,"201051344000853","174011545737251",28.92,9.30,0,331.83,345.36,10.7,8.4,0.053,1307079.0,1307079.0,207,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218622,486347.00
05/18/2019 18:30,2,0.352,ACTIVE,213.96,337.84,60.043,1558218604,"201051344001145","174011545737251",29.00,9.30,0,331.23,346.26,10.3,8.1,0.057,1306833.5,1306833.5,208,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218623,486348.00
05/18/2019 18:30,2,0.389,ACTIVE,213.74,337.54,59.990,1558218604,"201051344000438","174011545737251",29.60,9.30,0,331.23,345.36,11.7,9.4,0.053,1300075.7,1300075.7,208,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218624,486349.00
05/18/2019 18:30,2,0.375,ACTIVE,213.29,336.04,60.006,1558218604,"201051344001135","174011545737251",29.50,9.30,0,330.93,344.15,11.3,9.0,0.062,1286947.5,1286947.5,207,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218625,486350.00
05/18/2019 18:30,2,0.357,ACTIVE,213.29,335.74,59.996,1558218604,"201051344000983","174011545737251",29.24,9.70,0,329.43,343.55,10.6,8.3,0.053,1305026.1,1305026.1,207,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218626,486351.00
05/18/2019 18:30,2,0.367,ACTIVE,213.51,336.94,60.017,1558218604,"201051344001203","174011545737251",29.16,9.70,0,331.23,346.86,10.9,8.6,0.053,1294711.2,1294711.2,207,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218626,486352.00
05/18/2019 18:30,2,0.363,ACTIVE,213.51,336.94,60.001,1558218604,"201051344001230","174011545737251",28.88,9.30,0,330.03,345.36,10.7,8.4,0.057,1290558.4,1290558.4,209,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218627,486353.00
05/18/2019 18:30,2,0.375,ACTIVE,213.06,337.54,59.990,1558218604,"201051344000646","174011545737251",29.32,9.00,0,330.03,345.06,11.2,8.9,0.057,1284310.6,1284310.6,207,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218628,486354.00
05/18/2019 18:30,2,0.365,ACTIVE,213.51,335.44,59.990,1558218604,"201051344000867","174011545737251",28.94,10.30,0,329.73,343.25,10.7,8.4,0.053,1282168.9,1282168.9,207,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218629,486355.00
05/18/2019 18:30,2,0.363,ACTIVE,213.96,338.14,59.990,1558218604,"201051344000633","174011545737251",29.68,9.30,0,330.33,345.66,10.9,8.6,0.053,1279515.3,1279515.3,208,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218630,486356.00
05/18/2019 18:30,2,0.400,ACTIVE,213.06,336.94,59.980,1558218604,"201051344000955","174011545737251",29.18,9.70,0,329.73,344.15,11.9,9.5,0.062,1304571.9,1304571.9,207,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218631,486357.00
05/18/2019 18:30,2,0.369,ACTIVE,213.51,336.04,60.001,1558218604,"201051344000648","174011545737251",29.28,9.00,0,329.43,343.85,11.0,8.7,0.053,1294461.5,1294461.5,208,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218632,486358.00
05/18/2019 18:30,2,0.359,ACTIVE,213.74,337.24,60.001,1558218604,"201051344000645","174011545737251",28.51,10.30,0,330.63,344.76,10.4,8.1,0.053,1299551.1,1299551.1,207,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218633,486359.00
05/18/2019 18:30,2,0.375,ACTIVE,213.29,336.64,60.006,1558218604,"201051344000569","174011545737251",28.98,9.70,0,330.33,344.15,11.0,8.7,0.053,1315902.6,1315902.6,208,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218634,486360.00
05/18/2019 18:30,2,0.410,ACTIVE,213.51,339.95,59.990,1558218604,"179051228000119","174011545737251",29.72,12.00,0,331.23,348.66,12.4,10.0,0.053,102633.9,102633.9,208,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558218635,486361.00
05/18/2019 18:45,2,0.545,ACTIVE,213.29,337.84,60.022,1558219503,"201051344000579","174011545737251",29.68,9.30,0,330.63,347.46,16.4,13.9,0.097,1316016.0,1316016.0,208,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219505,486362.00
05/18/2019 18:45,2,0.510,ACTIVE,213.74,337.54,59.996,1558219503,"201051344001025","174011545737251",30.69,9.00,0,330.63,344.76,15.9,13.4,0.093,1298951.7,1298951.7,208,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219506,486363.00
05/18/2019 18:45,2,0.549,ACTIVE,213.74,338.74,59.996,1558219503,"201051344001093","174011545737251",29.34,10.00,0,330.63,344.76,16.3,13.8,0.093,1282295.3,1282295.3,210,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219507,486364.00
05/18/2019 18:45,2,0.523,ACTIVE,213.29,337.24,59.948,1558219503,"201051344000458","174011545737251",28.71,10.30,0,329.73,343.55,15.2,12.8,0.093,1298613.6,1298613.6,208,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219508,486365.00
05/18/2019 18:45,2,0.551,ACTIVE,213.74,338.74,59.990,1558219503,"201051344000890","174011545737251",29.60,9.70,0,330.33,344.76,16.5,14.0,0.097,1297168.6,1297168.6,208,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219509,486366.00
05/18/2019 18:45,2,0.486,ACTIVE,213.29,338.14,59.990,1558219503,"201051344000988","174011545737251",19.52,9.00,0,329.43,342.65,9.7,7.4,0.062,998578.0,998578.0,210,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219510,486367.00
05/18/2019 18:45,2,0.529,ACTIVE,214.19,339.95,59.990,1558219503,"201051344000582","174011545737251",29.42,9.30,0,331.53,345.36,15.8,13.4,0.097,1275607.3,1275607.3,208,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219511,486368.00
05/18/2019 18:45,2,0.518,ACTIVE,213.29,337.54,59.996,1558219503,"201051344000868","174011545737251",29.12,9.30,0,330.33,343.25,15.3,12.8,0.093,1284086.1,1284086.1,208,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219512,486369.00
05/18/2019 18:45,2,0.488,ACTIVE,213.74,339.04,59.990,1558219503,"201051344000576","174011545737251",30.61,9.30,0,330.33,344.76,15.2,12.7,0.084,1301825.0,1301825.0,209,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219512,486370.00
05/18/2019 18:45,2,0.496,ACTIVE,213.51,337.84,60.006,1558219503,"201051344001158","174011545737251",29.58,8.50,0,330.33,343.85,14.8,12.4,0.093,1278598.3,1278598.3,209,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219513,486371.00
05/18/2019 18:45,2,0.508,ACTIVE,213.96,339.65,60.012,1558219503,"201051344000917","174011545737251",30.04,10.70,0,330.93,345.36,15.5,13.0,0.093,1292154.1,1292154.1,210,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219514,486372.00
05/18/2019 18:45,2,0.555,ACTIVE,213.96,337.84,59.990,1558219503,"201051344000417","174011545737251",19.62,9.00,0,330.63,342.35,11.0,8.7,0.057,1033368.9,1033368.9,209,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219515,486373.00
05/18/2019 18:45,2,0.502,ACTIVE,213.96,339.65,59.990,1558219503,"201051344000685","174011545737251",30.36,9.30,0,331.23,345.66,15.4,13.0,0.097,1298586.5,1298586.5,211,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219516,486374.00
05/18/2019 18:45,2,0.543,ACTIVE,213.96,339.65,59.990,1558219503,"201051344000651","174011545737251",28.98,9.00,0,331.53,345.36,16.0,13.5,0.097,1291803.4,1291803.4,208,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219517,486375.00
05/18/2019 18:45,2,0.527,ACTIVE,213.29,337.84,59.985,1558219503,"201051344000594","174011545737251",29.16,9.30,0,328.52,344.15,15.6,13.1,0.097,1303680.6,1303680.6,208,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219518,486376.00
05/18/2019 18:45,2,0.518,ACTIVE,213.51,338.44,59.990,1558219503,"201051344000469","174011545737251",29.78,8.00,0,329.13,344.15,15.6,13.2,0.097,1283772.9,1283772.9,210,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219519,486377.00
05/18/2019 18:45,2,0.531,ACTIVE,213.96,339.65,60.028,1558219503,"201051344000585","174011545737251",29.94,9.70,0,330.93,345.96,16.1,13.6,0.097,1305471.7,1305471.7,208,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219520,486378.00
05/18/2019 18:45,2,0.508,ACTIVE,214.19,339.65,59.996,1558219503,"201051344000853","174011545737251",29.64,9.00,0,331.83,345.36,15.3,12.8,0.088,1307081.3,1307081.3,208,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219521,486379.00
05/18/2019 18:45,2,0.484,ACTIVE,213.96,339.34,60.017,1558219503,"201051344001145","174011545737251",30.08,9.00,0,332.13,345.96,14.8,12.3,0.093,1306835.8,1306835.8,209,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219522,486380.00
05/18/2019 18:45,2,0.531,ACTIVE,213.96,339.04,59.985,1558219503,"201051344000438","174011545737251",30.10,9.30,0,331.83,346.26,16.2,13.7,0.093,1300078.3,1300078.3,209,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219523,486381.00
05/18/2019 18:45,2,0.514,ACTIVE,213.51,338.44,59.980,1558219503,"201051344001135","174011545737251",30.24,9.30,0,331.53,344.45,15.8,13.3,0.097,1286950.0,1286950.0,208,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219524,486382.00
05/18/2019 18:45,2,0.494,ACTIVE,213.74,337.24,59.969,1558219503,"201051344000983","174011545737251",29.60,9.70,0,330.03,343.55,14.8,12.4,0.088,1305028.5,1305028.5,208,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219524,486383.00
05/18/2019 18:45,2,0.506,ACTIVE,213.74,337.84,59.990,1558219503,"201051344001203","174011545737251",29.76,9.70,0,331.53,346.26,15.3,12.8,0.097,1294713.7,1294713.7,208,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219525,486384.00
05/18/2019 18:45,2,0.508,ACTIVE,213.51,337.84,59.996,1558219503,"201051344001230","174011545737251",29.20,9.30,0,330.03,344.15,15.1,12.6,0.093,1290560.7,1290560.7,210,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219526,486385.00
05/18/2019 18:45,2,0.512,ACTIVE,213.51,339.34,60.001,1558219503,"201051344000646","174011545737251",29.68,9.00,0,330.03,345.06,15.4,13.0,0.093,1284313.1,1284313.1,208,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219527,486386.00
05/18/2019 18:45,2,0.494,ACTIVE,213.74,337.24,59.985,1558219503,"201051344000867","174011545737251",29.76,10.00,0,329.13,343.25,14.9,12.5,0.084,1282171.3,1282171.3,208,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219528,486387.00
05/18/2019 18:45,2,0.516,ACTIVE,213.96,339.65,59.996,1558219503,"201051344000633","174011545737251",28.80,9.30,0,330.03,345.36,15.1,12.6,0.093,1279517.8,1279517.8,209,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219529,486388.00
05/18/2019 18:45,2,0.535,ACTIVE,213.29,338.44,60.001,1558219503,"201051344000955","174011545737251",29.28,9.70,0,329.43,344.76,15.9,13.4,0.093,1304574.5,1304574.5,208,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219530,486389.00
05/18/2019 18:45,2,0.516,ACTIVE,213.74,338.14,59.990,1558219503,"201051344000648","174011545737251",28.37,9.00,0,330.33,344.15,14.8,12.4,0.084,1294464.0,1294464.0,209,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219531,486390.00
05/18/2019 18:45,2,0.484,ACTIVE,214.19,338.74,59.985,1558219503,"201051344000645","174011545737251",29.48,10.30,0,331.53,344.45,14.5,12.0,0.084,1299553.4,1299553.4,208,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219532,486391.00
05/18/2019 18:45,2,0.492,ACTIVE,213.51,337.84,60.001,1558219503,"201051344000569","174011545737251",29.98,9.30,0,330.33,344.15,14.9,12.5,0.084,1315905.0,1315905.0,209,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219533,486392.00
05/18/2019 18:45,2,0.547,ACTIVE,213.74,341.15,59.990,1558219503,"179051228000119","174011545737251",29.06,12.00,0,331.83,347.16,16.1,13.6,0.088,102636.6,102636.6,209,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558219534,486393.00
05/18/2019 19:00,2,0.516,ACTIVE,213.29,337.24,60.033,1558220404,"201051344000579","174011545737251",29.96,9.30,0,330.93,346.86,15.7,13.2,0.088,1316019.4,1316019.4,209,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220405,486394.00
05/18/2019 19:00,2,0.494,ACTIVE,213.51,337.84,60.028,1558220404,"201051344001025","174011545737251",30.28,9.00,0,331.23,347.46,15.2,12.7,0.088,1298954.9,1298954.9,209,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220406,486395.00
05/18/2019 19:00,2,0.529,ACTIVE,213.74,338.44,60.028,1558220404,"201051344001093","174011545737251",29.54,10.00,0,330.63,346.56,15.8,13.4,0.084,1282298.7,1282298.7,211,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220407,486396.00
05/18/2019 19:00,2,0.498,ACTIVE,213.29,336.94,60.059,1558220404,"201051344000458","174011545737251",29.00,10.30,0,329.73,345.96,14.6,12.2,0.088,1298616.7,1298616.7,209,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220408,486397.00
05/18/2019 19:00,2,0.539,ACTIVE,213.51,337.84,60.033,1558220404,"201051344000890","174011545737251",29.04,9.70,0,330.93,347.16,15.9,13.4,0.088,1297172.0,1297172.0,209,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220409,486398.00
05/18/2019 19:00,2,0.479,ACTIVE,212.83,337.54,60.006,1558220404,"201051344000988","174011545737251",19.08,9.00,0,329.43,344.76,9.3,7.0,0.053,998579.7,998579.7,211,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220410,486399.00
05/18/2019 19:00,2,0.504,ACTIVE,214.19,339.34,60.028,1558220404,"201051344000582","174011545737251",30.04,9.30,0,332.13,347.46,15.3,12.9,0.088,1275610.6,1275610.6,209,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220411,486400.00
05/18/2019 19:00,2,0.498,ACTIVE,213.29,337.24,60.059,1558220404,"201051344000868","174011545737251",28.98,9.30,0,329.73,346.26,14.6,12.2,0.088,1284089.2,1284089.2,209,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220412,486401.00
05/18/2019 19:00,2,0.506,ACTIVE,213.74,339.34,60.022,1558220404,"201051344000576","174011545737251",28.71,9.30,0,331.53,346.86,14.7,12.2,0.088,1301828.1,1301828.1,210,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220413,486402.00
05/18/2019 19:00,2,0.494,ACTIVE,213.51,337.54,60.028,1558220404,"201051344001158","174011545737251",28.61,8.50,0,329.73,346.26,14.3,11.9,0.093,1278601.3,1278601.3,210,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220414,486403.00
05/18/2019 19:00,2,0.504,ACTIVE,213.96,339.34,59.990,1558220404,"201051344000917","174011545737251",29.70,10.70,0,330.93,347.16,15.2,12.7,0.093,1292157.3,1292157.3,211,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220415,486404.00
05/18/2019 19:00,2,0.561,ACTIVE,213.96,337.84,59.985,1558220404,"201051344000417","174011545737251",19.12,8.50,0,331.23,343.55,10.9,8.6,0.053,1033371.0,1033371.0,210,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220416,486405.00
05/18/2019 19:00,2,0.521,ACTIVE,213.96,339.34,60.028,1558220404,"201051344000685","174011545737251",29.10,9.30,0,331.83,347.76,15.4,12.9,0.097,1298589.7,1298589.7,212,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220417,486406.00
05/18/2019 19:00,2,0.539,ACTIVE,213.96,339.95,60.028,1558220404,"201051344000651","174011545737251",29.36,9.00,0,331.83,346.86,16.1,13.6,0.097,1291806.7,1291806.7,209,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220417,486407.00
05/18/2019 19:00,2,0.521,ACTIVE,213.06,337.54,60.017,1558220404,"201051344000594","174011545737251",29.40,9.30,0,329.13,345.96,15.6,13.1,0.093,1303683.8,1303683.8,209,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220418,486408.00
05/18/2019 19:00,2,0.529,ACTIVE,213.51,338.44,60.012,1558220404,"201051344000469","174011545737251",28.75,8.00,0,329.73,346.26,15.4,13.0,0.097,1283776.1,1283776.1,211,0,0,0,L,1122011218,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220419,486409.00
05/18/2019 19:00,2,0.535,ACTIVE,213.96,339.95,60.033,1558220404,"201051344000585","174011545737251",30.02,9.70,0,331.23,347.46,16.3,13.8,0.106,1305475.0,1305475.0,209,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220420,486410.00
05/18/2019 19:00,2,0.506,ACTIVE,213.96,339.65,60.028,1558220404,"201051344000853","174011545737251",29.80,9.00,0,332.13,347.76,15.3,12.9,0.093,1307084.4,1307084.4,209,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220421,486411.00
05/18/2019 19:00,2,0.514,ACTIVE,214.19,339.34,60.022,1558220404,"201051344001145","174011545737251",29.26,9.00,0,332.13,347.46,15.3,12.8,0.102,1306838.9,1306838.9,210,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220422,486412.00
05/18/2019 19:00,2,0.553,ACTIVE,213.96,339.34,60.028,1558220404,"201051344000438","174011545737251",29.70,9.00,0,332.13,348.06,16.6,14.1,0.097,1300081.7,1300081.7,210,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220423,486413.00
05/18/2019 19:00,2,0.549,ACTIVE,213.51,338.44,60.017,1558220404,"201051344001135","174011545737251",29.06,9.30,0,331.53,346.86,16.2,13.7,0.102,1286953.3,1286953.3,209,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220424,486414.00
05/18/2019 19:00,2,0.508,ACTIVE,213.51,337.84,60.028,1558220404,"201051344000983","174011545737251",29.42,9.30,0,330.63,345.96,15.2,12.7,0.093,1305031.5,1305031.5,209,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220425,486415.00
05/18/2019 19:00,2,0.533,ACTIVE,213.74,339.04,60.028,1558220404,"201051344001203","174011545737251",29.56,9.70,0,331.83,348.06,16.0,13.5,0.102,1294716.8,1294716.8,209,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220426,486416.00
05/18/2019 19:00,2,0.529,ACTIVE,213.74,338.74,59.980,1558220404,"201051344001230","174011545737251",29.68,9.30,0,329.43,345.96,15.9,13.4,0.097,1290563.8,1290563.8,211,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220427,486417.00
05/18/2019 19:00,2,0.535,ACTIVE,213.51,339.65,60.012,1558220404,"201051344000646","174011545737251",29.88,9.00,0,330.03,346.86,16.3,13.8,0.102,1284316.3,1284316.3,209,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220428,486418.00
