ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 19:00,2,0.533,ACTIVE,213.74,337.84,60.065,1558220404,"201051344000867","174011545737251",29.06,10.00,0,330.63,345.96,15.7,13.2,0.093,1282174.4,1282174.4,209,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220429,486419.00
05/18/2019 19:00,2,0.533,ACTIVE,213.96,340.55,60.017,1558220404,"201051344000633","174011545737251",29.66,9.30,0,330.93,347.76,16.0,13.6,0.102,1279520.9,1279520.9,210,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220429,486420.00
05/18/2019 19:00,2,0.566,ACTIVE,213.29,338.74,59.969,1558220404,"201051344000955","174011545737251",30.00,9.30,0,330.03,345.96,17.2,14.7,0.106,1304577.9,1304577.9,209,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220430,486421.00
05/18/2019 19:00,2,0.539,ACTIVE,213.51,337.84,60.017,1558220404,"201051344000648","174011545737251",29.46,9.00,0,330.63,345.96,16.1,13.6,0.097,1294467.1,1294467.1,210,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220431,486422.00
05/18/2019 19:00,2,0.512,ACTIVE,213.96,338.74,60.017,1558220404,"201051344000645","174011545737251",29.78,10.00,0,331.83,346.56,15.5,13.0,0.097,1299556.4,1299556.4,209,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220432,486423.00
05/18/2019 19:00,2,0.537,ACTIVE,213.51,338.44,60.022,1558220404,"201051344000569","174011545737251",29.74,9.30,0,330.93,346.56,16.2,13.7,0.102,1315908.2,1315908.2,210,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220433,486424.00
05/18/2019 19:00,2,0.580,ACTIVE,213.74,342.05,60.017,1558220404,"179051228000119","174011545737251",29.84,12.00,0,332.13,349.26,17.6,15.0,0.102,102640.1,102640.1,210,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558220434,486425.00
05/18/2019 19:15,2,0.469,ACTIVE,213.51,337.54,59.985,1558221304,"201051344000579","174011545737251",27.81,9.00,0,330.33,345.06,13.2,10.9,0.066,1316022.1,1316022.1,210,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221305,486426.00
05/18/2019 19:15,2,0.451,ACTIVE,213.74,337.24,59.996,1558221304,"201051344001025","174011545737251",28.43,9.00,0,330.93,345.96,13.0,10.6,0.071,1298957.5,1298957.5,210,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221306,486427.00
05/18/2019 19:15,2,0.463,ACTIVE,213.74,338.44,59.975,1558221304,"201051344001093","174011545737251",29.20,10.00,0,330.63,345.96,13.7,11.3,0.071,1282301.4,1282301.4,212,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221307,486428.00
05/18/2019 19:15,2,0.414,ACTIVE,213.51,337.24,59.996,1558221304,"201051344000458","174011545737251",29.74,10.30,0,330.93,344.76,12.5,10.2,0.066,1298619.2,1298619.2,210,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221308,486429.00
05/18/2019 19:15,2,0.461,ACTIVE,213.51,337.84,60.006,1558221304,"201051344000890","174011545737251",29.32,9.70,0,330.03,346.26,13.7,11.3,0.071,1297174.7,1297174.7,210,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221309,486430.00
05/18/2019 19:15,2,0.395,ACTIVE,213.51,338.14,59.996,1558221304,"201051344000988","174011545737251",19.34,8.50,0,328.82,344.45,7.8,5.6,0.040,998581.1,998581.1,212,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221310,486431.00
05/18/2019 19:15,2,0.434,ACTIVE,214.19,338.74,60.012,1558221304,"201051344000582","174011545737251",29.34,9.00,0,330.63,346.56,12.9,10.6,0.066,1275613.1,1275613.1,210,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221311,486432.00
05/18/2019 19:15,2,0.422,ACTIVE,213.29,337.54,59.996,1558221304,"201051344000868","174011545737251",28.94,9.30,0,330.33,345.06,12.4,10.0,0.066,1284091.6,1284091.6,210,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221312,486433.00
05/18/2019 19:15,2,0.424,ACTIVE,213.96,339.04,59.985,1558221304,"201051344000576","174011545737251",27.95,9.30,0,330.93,346.26,12.1,9.7,0.071,1301830.6,1301830.6,211,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221313,486434.00
05/18/2019 19:15,2,0.395,ACTIVE,213.74,337.24,60.006,1558221304,"201051344001158","174011545737251",29.84,8.00,0,330.33,345.96,12.0,9.6,0.071,1278603.6,1278603.6,211,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221314,486435.00
05/18/2019 19:15,2,0.432,ACTIVE,213.96,339.04,60.006,1558221304,"201051344000917","174011545737251",28.47,10.30,0,330.03,346.86,12.4,10.1,0.071,1292159.8,1292159.8,212,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221315,486436.00
05/18/2019 19:15,2,0.463,ACTIVE,213.96,336.94,59.969,1558221304,"201051344000417","174011545737251",19.32,9.00,0,331.83,344.15,9.1,6.9,0.040,1033372.7,1033372.7,211,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221316,486437.00
05/18/2019 19:15,2,0.436,ACTIVE,213.96,338.74,59.996,1558221304,"201051344000685","174011545737251",28.01,9.30,0,332.13,348.06,12.4,10.0,0.071,1298592.1,1298592.1,213,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221317,486438.00
05/18/2019 19:15,2,0.443,ACTIVE,213.96,338.44,59.964,1558221304,"201051344000651","174011545737251",28.94,8.50,0,332.43,346.86,13.0,10.6,0.071,1291809.3,1291809.3,210,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221318,486439.00
05/18/2019 19:15,2,0.422,ACTIVE,213.06,336.94,59.996,1558221304,"201051344000594","174011545737251",29.50,9.30,0,329.13,345.36,12.7,10.3,0.066,1303686.3,1303686.3,210,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221318,486440.00
05/18/2019 19:15,2,0.441,ACTIVE,213.51,337.84,60.001,1558221304,"201051344000469","174011545737251",27.65,8.00,0,330.03,345.66,12.4,10.0,0.071,1283778.6,1283778.6,212,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221319,486441.00
05/18/2019 19:15,2,0.441,ACTIVE,213.96,338.14,59.985,1558221304,"201051344000585","174011545737251",29.12,9.30,0,331.23,347.16,13.0,10.6,0.066,1305477.7,1305477.7,210,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221320,486442.00
05/18/2019 19:15,2,0.410,ACTIVE,214.19,338.44,59.996,1558221304,"201051344000853","174011545737251",29.10,9.00,0,331.83,347.16,12.1,9.8,0.071,1307086.9,1307086.9,210,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221321,486443.00
05/18/2019 19:15,2,0.398,ACTIVE,213.96,338.14,59.990,1558221304,"201051344001145","174011545737251",29.36,9.00,0,332.73,348.36,11.9,9.6,0.066,1306841.2,1306841.2,211,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221322,486444.00
05/18/2019 19:15,2,0.438,ACTIVE,213.74,338.44,59.996,1558221304,"201051344000438","174011545737251",29.56,9.00,0,331.83,347.16,13.2,10.8,0.062,1300084.4,1300084.4,211,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221323,486445.00
05/18/2019 19:15,2,0.428,ACTIVE,213.51,337.24,59.990,1558221304,"201051344001135","174011545737251",29.10,9.30,0,330.93,346.56,12.6,10.2,0.071,1286955.8,1286955.8,210,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221324,486446.00
05/18/2019 19:15,2,0.389,ACTIVE,213.51,336.94,59.996,1558221304,"201051344000983","174011545737251",29.92,9.30,0,330.33,345.06,11.8,9.5,0.062,1305033.9,1305033.9,210,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221325,486447.00
05/18/2019 19:15,2,0.410,ACTIVE,213.74,337.54,59.985,1558221304,"201051344001203","174011545737251",29.26,9.30,0,331.53,348.66,12.2,9.9,0.066,1294719.3,1294719.3,210,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221326,486448.00
05/18/2019 19:15,2,0.404,ACTIVE,213.51,337.24,59.996,1558221304,"201051344001230","174011545737251",28.71,9.30,0,330.33,346.56,11.8,9.5,0.062,1290566.3,1290566.3,212,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221327,486449.00
05/18/2019 19:15,2,0.422,ACTIVE,213.29,337.84,60.006,1558221304,"201051344000646","174011545737251",28.61,9.00,0,330.63,347.46,12.3,9.9,0.066,1284318.9,1284318.9,210,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221328,486450.00
05/18/2019 19:15,2,0.400,ACTIVE,213.74,336.34,59.996,1558221304,"201051344000867","174011545737251",29.04,10.00,0,330.93,345.96,11.8,9.5,0.057,1282176.9,1282176.9,210,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221329,486451.00
05/18/2019 19:15,2,0.391,ACTIVE,213.96,338.74,59.959,1558221304,"201051344000633","174011545737251",30.04,9.00,0,331.23,348.36,11.9,9.5,0.062,1279523.4,1279523.4,211,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221330,486452.00
05/18/2019 19:15,2,0.432,ACTIVE,213.29,337.24,59.969,1558221304,"201051344000955","174011545737251",29.28,9.30,0,330.33,346.86,12.8,10.5,0.071,1304580.6,1304580.6,210,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221331,486453.00
05/18/2019 19:15,2,0.402,ACTIVE,213.51,336.94,60.043,1558221304,"201051344000648","174011545737251",29.08,8.50,0,331.23,345.96,11.8,9.5,0.057,1294469.6,1294469.6,211,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221332,486454.00
05/18/2019 19:15,2,0.391,ACTIVE,213.96,337.54,60.001,1558221304,"201051344000645","174011545737251",28.41,10.00,0,331.53,346.56,11.3,8.9,0.053,1299558.8,1299558.8,210,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221332,486455.00
05/18/2019 19:15,2,0.404,ACTIVE,213.51,336.94,60.001,1558221304,"201051344000569","174011545737251",29.04,9.30,0,331.53,346.26,11.9,9.5,0.057,1315910.7,1315910.7,211,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221333,486456.00
05/18/2019 19:15,2,0.443,ACTIVE,213.74,340.25,60.001,1558221304,"179051228000119","174011545737251",29.14,11.70,0,332.43,350.77,13.1,10.8,0.053,102642.9,102642.9,211,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558221334,486457.00
05/18/2019 19:30,2,0.453,ACTIVE,213.51,336.94,60.043,1558222204,"201051344000579","174011545737251",28.31,9.00,0,331.23,344.76,13.0,10.6,0.066,1316024.9,1316024.9,211,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222205,486458.00
05/18/2019 19:30,2,0.430,ACTIVE,213.74,336.94,60.006,1558222204,"201051344001025","174011545737251",28.80,8.50,0,331.23,345.06,12.6,10.2,0.066,1298960.2,1298960.2,211,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222206,486459.00
05/18/2019 19:30,2,0.455,ACTIVE,213.74,338.74,60.012,1558222204,"201051344001093","174011545737251",27.97,10.00,0,331.23,345.66,12.9,10.5,0.062,1282304.2,1282304.2,213,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222207,486460.00
05/18/2019 19:30,2,0.408,ACTIVE,213.51,336.64,60.017,1558222204,"201051344000458","174011545737251",29.64,10.30,0,330.33,344.15,12.2,9.9,0.062,1298621.7,1298621.7,211,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222208,486461.00
05/18/2019 19:30,2,0.453,ACTIVE,213.74,337.54,59.996,1558222204,"201051344000890","174011545737251",28.55,9.30,0,330.93,345.66,13.2,10.8,0.066,1297177.6,1297177.6,211,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222209,486462.00
05/18/2019 19:30,2,0.371,ACTIVE,213.51,337.54,60.006,1558222204,"201051344000988","174011545737251",20.02,8.50,0,330.03,343.85,7.5,5.4,0.044,998582.5,998582.5,213,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222210,486463.00
05/18/2019 19:30,2,0.430,ACTIVE,214.41,338.74,60.006,1558222204,"201051344000582","174011545737251",28.78,9.00,0,331.53,345.66,12.6,10.2,0.066,1275615.7,1275615.7,211,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222211,486464.00
05/18/2019 19:30,2,0.416,ACTIVE,213.51,337.24,60.017,1558222204,"201051344000868","174011545737251",28.94,9.00,0,330.63,344.76,12.2,9.9,0.066,1284094.2,1284094.2,211,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222212,486465.00
05/18/2019 19:30,2,0.418,ACTIVE,213.96,338.14,60.006,1558222204,"201051344000576","174011545737251",28.59,9.30,0,330.93,345.36,12.1,9.8,0.066,1301833.1,1301833.1,212,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222213,486466.00
05/18/2019 19:30,2,0.408,ACTIVE,213.51,337.54,60.038,1558222204,"201051344001158","174011545737251",28.63,7.70,0,331.23,344.76,11.9,9.5,0.066,1278606.1,1278606.1,212,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222214,486467.00
05/18/2019 19:30,2,0.416,ACTIVE,213.96,338.74,60.006,1558222204,"201051344000917","174011545737251",29.16,10.30,0,330.33,346.56,12.3,10.0,0.066,1292162.3,1292162.3,213,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222215,486468.00
05/18/2019 19:30,2,0.461,ACTIVE,213.96,337.54,59.990,1558222204,"201051344000417","174011545737251",19.56,9.00,0,330.63,342.35,9.1,6.9,0.035,1033374.4,1033374.4,212,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222216,486469.00
05/18/2019 19:30,2,0.422,ACTIVE,213.96,338.74,60.006,1558222204,"201051344000685","174011545737251",29.52,9.00,0,330.93,346.56,12.7,10.3,0.066,1298594.7,1298594.7,214,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222217,486470.00
05/18/2019 19:30,2,0.451,ACTIVE,213.96,338.44,59.975,1558222204,"201051344000651","174011545737251",28.77,8.50,0,330.63,345.36,13.2,10.8,0.071,1291812.0,1291812.0,211,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222218,486471.00
05/18/2019 19:30,2,0.426,ACTIVE,213.29,337.24,60.006,1558222204,"201051344000594","174011545737251",29.92,9.30,0,329.73,344.45,12.9,10.6,0.071,1303689.0,1303689.0,211,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222219,486472.00
05/18/2019 19:30,2,0.443,ACTIVE,213.74,338.14,59.980,1558222204,"201051344000469","174011545737251",28.67,8.00,0,329.73,345.96,12.9,10.5,0.071,1283781.2,1283781.2,213,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222219,486473.00
05/18/2019 19:30,2,0.459,ACTIVE,213.96,339.34,60.006,1558222204,"201051344000585","174011545737251",28.86,9.30,0,330.33,345.66,13.4,11.0,0.066,1305480.4,1305480.4,211,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222220,486474.00
05/18/2019 19:30,2,0.410,ACTIVE,214.19,339.04,60.038,1558222204,"201051344000853","174011545737251",30.04,8.50,0,332.73,346.56,12.5,10.2,0.066,1307089.4,1307089.4,211,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222221,486475.00
05/18/2019 19:30,2,0.422,ACTIVE,213.96,339.04,60.012,1558222204,"201051344001145","174011545737251",29.18,9.00,0,332.13,345.66,12.5,10.1,0.071,1306843.7,1306843.7,212,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222222,486476.00
05/18/2019 19:30,2,0.461,ACTIVE,213.96,338.14,60.006,1558222204,"201051344000438","174011545737251",29.96,9.00,0,331.83,349.26,14.0,11.6,0.071,1300087.2,1300087.2,212,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222223,486477.00
05/18/2019 19:30,2,0.467,ACTIVE,213.74,336.94,60.006,1558222204,"201051344001135","174011545737251",27.45,9.00,0,330.03,345.06,13.1,10.7,0.075,1286958.5,1286958.5,211,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222224,486478.00
05/18/2019 19:30,2,0.430,ACTIVE,213.74,336.94,60.017,1558222204,"201051344000983","174011545737251",29.02,9.30,0,330.03,344.15,12.6,10.3,0.071,1305036.4,1305036.4,211,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222225,486479.00
05/18/2019 19:30,2,0.449,ACTIVE,213.96,338.14,59.990,1558222204,"201051344001203","174011545737251",29.24,9.30,0,331.83,345.96,13.3,10.9,0.075,1294721.9,1294721.9,211,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222226,486480.00
05/18/2019 19:30,2,0.445,ACTIVE,213.74,337.54,60.012,1558222204,"201051344001230","174011545737251",28.90,9.00,0,330.63,344.45,13.1,10.7,0.071,1290568.8,1290568.8,213,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222227,486481.00
05/18/2019 19:30,2,0.453,ACTIVE,213.51,338.44,60.043,1558222204,"201051344000646","174011545737251",29.80,9.00,0,330.63,345.06,13.7,11.3,0.080,1284321.5,1284321.5,211,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222228,486482.00
05/18/2019 19:30,2,0.443,ACTIVE,213.96,337.24,60.012,1558222204,"201051344000867","174011545737251",29.14,9.70,0,329.73,344.45,13.1,10.7,0.071,1282179.4,1282179.4,211,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222229,486483.00
05/18/2019 19:30,2,0.459,ACTIVE,214.19,339.65,60.038,1558222204,"201051344000633","174011545737251",28.55,9.00,0,330.93,346.56,13.3,10.9,0.071,1279526.0,1279526.0,212,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222230,486484.00
05/18/2019 19:30,2,0.494,ACTIVE,213.51,337.84,60.028,1558222204,"201051344000955","174011545737251",29.02,9.30,0,330.03,345.06,14.6,12.1,0.084,1304583.4,1304583.4,211,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222231,486485.00
05/18/2019 19:30,2,0.453,ACTIVE,213.74,337.54,60.049,1558222204,"201051344000648","174011545737251",29.68,8.50,0,330.03,345.36,13.7,11.3,0.075,1294472.2,1294472.2,212,0,0,0,L,1122011218,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222231,486486.00
05/18/2019 19:30,2,0.438,ACTIVE,214.19,337.84,60.012,1558222204,"201051344000645","174011545737251",29.46,10.00,0,331.53,345.06,13.1,10.7,0.066,1299561.2,1299561.2,211,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222232,486487.00
05/18/2019 19:30,2,0.457,ACTIVE,213.74,337.84,60.006,1558222204,"201051344000569","174011545737251",29.40,9.30,0,330.63,344.45,13.6,11.2,0.075,1315913.3,1315913.3,212,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222233,486488.00
05/18/2019 19:30,2,0.512,ACTIVE,213.74,341.15,60.001,1558222204,"179051228000119","174011545737251",28.65,11.70,0,330.93,348.06,14.9,12.4,0.071,102645.8,102645.8,212,0,0,0,L,46974696,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558222234,486489.00
05/18/2019 19:45,2,0.262,ACTIVE,213.51,336.04,59.990,1558223104,"201051344000579","174011545737251",28.47,8.50,0,330.63,347.76,7.6,5.4,0.013,1316027.0,1316027.0,212,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223105,486490.00
05/18/2019 19:45,2,0.230,ACTIVE,213.29,334.84,60.001,1558223104,"201051344001025","174011545737251",28.11,8.50,0,330.93,345.66,6.6,4.4,0.013,1298962.1,1298962.1,212,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223106,486491.00
05/18/2019 19:45,2,0.266,ACTIVE,213.51,336.34,59.969,1558223104,"201051344001093","174011545737251",27.81,9.70,0,330.03,346.26,7.5,5.3,0.013,1282306.3,1282306.3,214,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223107,486492.00
05/18/2019 19:45,2,0.236,ACTIVE,213.29,335.44,60.001,1558223104,"201051344000458","174011545737251",28.05,10.00,0,330.33,344.45,6.8,4.6,0.013,1298623.6,1298623.6,212,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223108,486493.00
05/18/2019 19:45,2,0.256,ACTIVE,213.51,335.14,59.990,1558223104,"201051344000890","174011545737251",27.99,9.30,0,331.23,345.66,7.3,5.1,0.013,1297179.6,1297179.6,212,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223109,486494.00
05/18/2019 19:45,2,0.209,ACTIVE,213.51,336.94,60.022,1558223104,"201051344000988","174011545737251",18.19,8.50,0,329.43,343.85,3.9,1.8,0.000,998583.5,998583.5,214,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223110,486495.00
05/18/2019 19:45,2,0.236,ACTIVE,213.74,336.64,59.996,1558223104,"201051344000582","174011545737251",28.17,9.00,0,331.23,345.96,6.8,4.6,0.013,1275617.6,1275617.6,212,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223111,486496.00
05/18/2019 19:45,2,0.230,ACTIVE,213.51,335.74,60.043,1558223104,"201051344000868","174011545737251",27.55,9.00,0,330.63,344.76,6.4,4.3,0.013,1284096.0,1284096.0,212,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223112,486497.00
05/18/2019 19:45,2,0.242,ACTIVE,213.74,337.24,59.996,1558223104,"201051344000576","174011545737251",27.27,9.00,0,330.93,345.36,6.7,4.5,0.013,1301834.9,1301834.9,213,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223113,486498.00
05/18/2019 19:45,2,0.219,ACTIVE,213.51,335.74,59.996,1558223104,"201051344001158","174011545737251",27.85,8.00,0,331.23,344.76,6.2,4.0,0.013,1278607.8,1278607.8,213,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223114,486499.00
05/18/2019 19:45,2,0.232,ACTIVE,213.51,336.34,59.996,1558223104,"201051344000917","174011545737251",27.39,10.30,0,330.33,345.66,6.4,4.3,0.018,1292164.1,1292164.1,214,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223115,486500.00
05/18/2019 19:45,2,0.273,ACTIVE,213.51,335.74,59.996,1558223104,"201051344000417","174011545737251",18.53,8.50,0,330.63,343.25,5.2,3.0,0.004,1033375.7,1033375.7,213,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223116,486501.00
05/18/2019 19:45,2,0.232,ACTIVE,213.74,336.94,59.980,1558223104,"201051344000685","174011545737251",27.29,9.00,0,330.93,346.26,6.5,4.3,0.013,1298596.5,1298596.5,215,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223116,486502.00
05/18/2019 19:45,2,0.246,ACTIVE,213.51,336.34,59.985,1558223104,"201051344000651","174011545737251",27.81,8.50,0,331.53,346.26,7.0,4.8,0.013,1291813.9,1291813.9,212,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223117,486503.00
05/18/2019 19:45,2,0.240,ACTIVE,213.29,336.04,59.996,1558223104,"201051344000594","174011545737251",27.69,9.00,0,330.03,348.66,6.8,4.6,0.018,1303690.9,1303690.9,212,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223118,486504.00
05/18/2019 19:45,2,0.240,ACTIVE,213.51,336.34,60.001,1558223104,"201051344000469","174011545737251",28.63,7.70,0,330.03,345.06,7.0,4.8,0.018,1283783.1,1283783.1,214,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223119,486505.00
05/18/2019 19:45,2,0.236,ACTIVE,213.74,336.04,60.001,1558223104,"201051344000585","174011545737251",28.25,9.30,0,330.63,346.26,6.8,4.6,0.018,1305482.4,1305482.4,212,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223120,486506.00
05/18/2019 19:45,2,0.240,ACTIVE,213.96,337.54,60.006,1558223104,"201051344000853","174011545737251",25.92,8.50,0,332.73,345.96,6.3,4.2,0.013,1307091.2,1307091.2,212,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223121,486507.00
05/18/2019 19:45,2,0.213,ACTIVE,213.74,336.34,59.996,1558223104,"201051344001145","174011545737251",26.98,8.50,0,332.13,346.56,5.8,3.7,0.013,1306845.4,1306845.4,213,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223122,486508.00
05/18/2019 19:45,2,0.248,ACTIVE,213.51,336.04,60.017,1558223104,"201051344000438","174011545737251",28.35,9.00,0,331.53,346.56,7.2,5.0,0.013,1300089.2,1300089.2,213,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223123,486509.00
05/18/2019 19:45,2,0.230,ACTIVE,212.83,335.14,59.969,1558223104,"201051344001135","174011545737251",27.93,9.00,0,330.33,345.36,6.5,4.4,0.013,1286960.4,1286960.4,212,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223124,486510.00
05/18/2019 19:45,2,0.230,ACTIVE,213.29,335.14,59.996,1558223104,"201051344000983","174011545737251",27.63,9.30,0,330.03,344.15,6.5,4.3,0.009,1305038.2,1305038.2,212,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223125,486511.00
05/18/2019 19:45,2,0.232,ACTIVE,213.29,335.44,59.964,1558223104,"201051344001203","174011545737251",27.33,9.30,0,331.23,346.86,6.4,4.3,0.018,1294723.7,1294723.7,212,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223126,486512.00
05/18/2019 19:45,2,0.238,ACTIVE,213.29,335.14,60.001,1558223104,"201051344001230","174011545737251",25.52,9.00,0,329.43,344.76,6.2,4.1,0.009,1290570.6,1290570.6,214,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223127,486513.00
05/18/2019 19:45,2,0.230,ACTIVE,212.83,336.04,60.038,1558223104,"201051344000646","174011545737251",27.61,9.00,0,330.63,345.66,6.5,4.3,0.013,1284323.4,1284323.4,212,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223128,486514.00
05/18/2019 19:45,2,0.227,ACTIVE,213.51,335.14,60.001,1558223104,"201051344000867","174011545737251",27.59,9.70,0,330.03,345.06,6.4,4.2,0.013,1282181.2,1282181.2,212,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223128,486515.00
05/18/2019 19:45,2,0.238,ACTIVE,213.96,337.54,59.996,1558223104,"201051344000633","174011545737251",27.55,9.00,0,331.53,347.76,6.7,4.5,0.013,1279527.9,1279527.9,213,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223129,486516.00
05/18/2019 19:45,2,0.254,ACTIVE,212.83,335.44,60.001,1558223104,"201051344000955","174011545737251",27.85,9.00,0,329.73,345.66,7.2,5.0,0.013,1304585.5,1304585.5,212,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223130,486517.00
05/18/2019 19:45,2,0.234,ACTIVE,213.51,335.44,59.985,1558223104,"201051344000648","174011545737251",28.07,8.50,0,330.63,345.36,6.7,4.5,0.013,1294474.0,1294474.0,213,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223131,486518.00
05/18/2019 19:45,2,0.211,ACTIVE,213.74,336.04,60.001,1558223104,"201051344000645","174011545737251",27.69,10.00,0,331.53,345.36,5.9,3.8,0.013,1299562.9,1299562.9,212,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223132,486519.00
05/18/2019 19:45,2,0.223,ACTIVE,213.29,335.44,60.001,1558223104,"201051344000569","174011545737251",28.45,9.00,0,331.83,345.06,6.4,4.3,0.009,1315915.1,1315915.1,213,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223133,486520.00
05/18/2019 19:45,2,0.268,ACTIVE,213.51,339.34,60.001,1558223104,"179051228000119","174011545737251",28.55,11.70,0,331.23,349.26,7.7,5.5,0.004,102647.9,102647.9,213,0,0,0,L,46974696,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558223134,486521.00
05/18/2019 20:00,2,0.293,ACTIVE,212.83,335.14,59.980,1558224004,"201051344000579","174011545737251",29.22,8.50,0,329.13,342.95,8.7,6.5,0.027,1316028.6,1316028.6,213,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224005,486522.00
05/18/2019 20:00,2,0.271,ACTIVE,212.16,334.24,59.985,1558224004,"201051344001025","174011545737251",28.65,8.50,0,330.33,340.55,7.9,5.7,0.022,1298963.6,1298963.6,213,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224006,486523.00
05/18/2019 20:00,2,0.301,ACTIVE,212.38,335.44,60.033,1558224004,"201051344001093","174011545737251",28.63,9.70,0,322.51,348.06,8.8,6.5,0.022,1282308.0,1282308.0,215,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224007,486524.00
05/18/2019 20:00,2,0.270,ACTIVE,212.61,335.14,60.017,1558224004,"201051344000458","174011545737251",28.15,10.00,0,322.81,347.16,7.7,5.5,0.022,1298625.0,1298625.0,213,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224008,486525.00
05/18/2019 20:00,2,0.295,ACTIVE,212.38,334.84,60.017,1558224004,"201051344000890","174011545737251",28.73,9.00,0,324.92,346.56,8.6,6.4,0.027,1297181.2,1297181.2,213,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224009,486526.00
05/18/2019 20:00,2,0.256,ALERT,212.61,336.04,59.990,1558224004,"201051344000988","174011545737251",17.89,8.50,0,294.56,340.55,4.6,2.5,0.018,998584.2,998584.2,215,0,0,0,L,1122011218,1,121.10,122.01,0002,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224011,486527.00
05/18/2019 20:00,2,0.275,ACTIVE,212.83,335.44,59.985,1558224004,"201051344000582","174011545737251",28.51,8.50,0,330.63,341.45,8.0,5.8,0.031,1275619.1,1275619.1,213,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224012,486528.00
05/18/2019 20:00,2,0.254,ACTIVE,212.61,335.44,59.980,1558224004,"201051344000868","174011545737251",29.12,9.00,0,323.72,346.86,7.5,5.3,0.022,1284097.4,1284097.4,213,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224013,486529.00
05/18/2019 20:00,2,0.266,ACTIVE,213.29,336.94,59.969,1558224004,"201051344000576","174011545737251",28.86,9.00,0,317.10,352.87,7.8,5.6,0.022,1301836.4,1301836.4,214,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224014,486530.00
05/18/2019 20:00,2,0.252,ACTIVE,212.83,335.44,59.943,1558224004,"201051344001158","174011545737251",28.45,7.70,0,320.11,349.86,7.3,5.1,0.027,1278609.2,1278609.2,214,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224014,486531.00
05/18/2019 20:00,2,0.268,ACTIVE,212.61,335.44,59.990,1558224004,"201051344000917","174011545737251",28.25,10.00,0,319.81,348.96,7.7,5.5,0.027,1292165.5,1292165.5,215,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224015,486532.00
05/18/2019 20:00,2,0.326,ALERT,212.61,334.54,59.985,1558224004,"201051344000417","174011545737251",18.37,8.50,0,296.66,339.04,6.1,4.0,0.013,1033376.7,1033376.7,214,0,0,0,L,1122011218,1,121.78,121.33,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224017,486533.00
05/18/2019 20:00,2,0.266,ACTIVE,212.61,336.34,59.985,1558224004,"201051344000685","174011545737251",28.37,9.00,0,317.40,351.97,7.7,5.5,0.027,1298597.9,1298597.9,216,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224018,486534.00
05/18/2019 20:00,2,0.281,ACTIVE,212.38,335.44,59.990,1558224004,"201051344000651","174011545737251",28.82,8.00,0,326.72,345.06,8.2,6.0,0.027,1291815.5,1291815.5,213,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224019,486535.00
05/18/2019 20:00,2,0.277,ACTIVE,212.38,335.74,60.012,1558224004,"201051344000594","174011545737251",28.67,9.00,0,323.11,345.36,8.1,5.9,0.022,1303692.3,1303692.3,213,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224020,486536.00
05/18/2019 20:00,2,0.277,ACTIVE,212.61,336.34,59.985,1558224004,"201051344000469","174011545737251",29.04,7.70,0,316.20,351.67,8.2,6.0,0.022,1283784.7,1283784.7,215,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224021,486537.00
05/18/2019 20:00,2,0.283,ACTIVE,212.61,336.04,59.996,1558224004,"201051344000585","174011545737251",28.53,9.00,0,328.22,343.25,8.2,6.0,0.022,1305483.9,1305483.9,213,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224022,486538.00
05/18/2019 20:00,2,0.271,ACTIVE,213.29,337.24,59.996,1558224004,"201051344000853","174011545737251",27.97,8.50,0,321.91,350.47,7.7,5.5,0.022,1307092.6,1307092.6,213,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224023,486539.00
05/18/2019 20:00,2,0.252,ACTIVE,212.61,335.44,59.980,1558224004,"201051344001145","174011545737251",28.51,8.50,0,324.62,347.76,7.3,5.1,0.022,1306846.7,1306846.7,214,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224024,486540.00
05/18/2019 20:00,2,0.293,ACTIVE,212.61,335.74,59.996,1558224004,"201051344000438","174011545737251",28.78,8.50,0,322.51,348.06,8.6,6.4,0.027,1300090.8,1300090.8,214,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224025,486541.00
05/18/2019 20:00,2,0.279,ACTIVE,211.93,334.84,59.975,1558224004,"201051344001135","174011545737251",28.35,9.00,0,329.73,341.45,8.1,5.9,0.031,1286961.8,1286961.8,213,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224026,486542.00
05/18/2019 20:00,2,0.264,ACTIVE,212.61,334.84,59.996,1558224004,"201051344000983","174011545737251",28.78,9.00,0,318.30,349.56,7.7,5.5,0.027,1305039.6,1305039.6,213,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224026,486543.00
05/18/2019 20:00,2,0.271,ACTIVE,212.38,334.54,59.990,1558224004,"201051344001203","174011545737251",28.43,9.00,0,327.02,345.66,7.8,5.7,0.035,1294725.1,1294725.1,213,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224027,486544.00
05/18/2019 20:00,2,0.275,ACTIVE,212.38,334.54,59.990,1558224004,"201051344001230","174011545737251",28.43,9.00,0,314.10,352.57,8.0,5.7,0.027,1290572.0,1290572.0,215,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224028,486545.00
05/18/2019 20:00,2,0.279,ACTIVE,212.16,335.44,60.001,1558224004,"201051344000646","174011545737251",28.37,8.50,0,323.11,345.36,8.1,5.9,0.027,1284324.8,1284324.8,213,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224029,486546.00
05/18/2019 20:00,2,0.258,ACTIVE,212.83,334.54,60.001,1558224004,"201051344000867","174011545737251",29.12,9.30,0,310.49,355.58,7.6,5.4,0.027,1282182.6,1282182.6,213,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224030,486547.00
05/18/2019 20:00,2,0.275,ALERT,213.29,337.54,60.001,1558224004,"201051344000633","174011545737251",28.90,8.50,0,296.36,342.95,8.1,5.9,0.022,1279529.3,1279529.3,214,0,0,0,L,1122011218,1,121.78,122.46,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224032,486548.00
05/18/2019 20:00,2,0.301,ACTIVE,212.16,334.54,60.028,1558224004,"201051344000955","174011545737251",28.71,9.00,0,318.30,348.96,8.8,6.6,0.031,1304587.1,1304587.1,213,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224033,486549.00
05/18/2019 20:00,2,0.273,ACTIVE,212.83,335.14,60.033,1558224004,"201051344000648","174011545737251",28.80,8.00,0,317.70,351.67,8.0,5.8,0.022,1294475.5,1294475.5,214,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224034,486550.00
05/18/2019 20:00,2,0.256,ACTIVE,213.06,336.04,59.996,1558224004,"201051344000645","174011545737251",27.99,9.70,0,321.91,348.06,7.3,5.2,0.027,1299564.2,1299564.2,213,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224035,486551.00
05/18/2019 20:00,2,0.270,ACTIVE,212.61,335.14,60.006,1558224004,"201051344000569","174011545737251",28.86,9.00,0,324.62,345.66,7.9,5.7,0.027,1315916.5,1315916.5,214,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224036,486552.00
05/18/2019 20:00,2,0.320,ALERT,212.83,338.74,60.012,1558224004,"179051228000119","174011545737251",29.26,11.30,0,295.46,344.45,9.5,7.2,0.022,102649.7,102649.7,214,0,0,0,L,46974696,1,121.55,122.46,0000,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224038,486553.00
05/18/2019 20:15,2,0.232,ACTIVE,206.73,325.22,59.990,1558224904,"201051344000579","174011545737251",25.13,8.50,0,321.61,339.95,6.0,3.8,0.000,1316029.9,1316029.9,214,0,0,0,L,1122011218,1,117.49,118.84,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224905,486554.00
05/18/2019 20:15,2,0.182,ACTIVE,212.83,334.54,60.001,1558224904,"201051344001025","174011545737251",27.59,8.00,0,321.91,354.37,5.1,3.0,0.000,1298964.6,1298964.6,214,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224906,486555.00
05/18/2019 20:15,2,0.240,ACTIVE,212.83,335.14,60.001,1558224904,"201051344001093","174011545737251",24.73,9.30,0,319.21,370.30,6.0,3.9,0.000,1282309.3,1282309.3,216,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224907,486556.00
05/18/2019 20:15,2,0.195,ACTIVE,212.16,333.33,60.012,1558224904,"201051344000458","174011545737251",25.58,9.70,0,321.01,370.60,5.1,3.0,0.000,1298626.1,1298626.1,214,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224908,486557.00
05/18/2019 20:15,2,0.207,ACTIVE,212.83,334.24,60.001,1558224904,"201051344000890","174011545737251",27.23,9.00,0,321.91,340.55,5.7,3.6,0.009,1297182.5,1297182.5,214,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224909,486558.00
05/18/2019 20:15,2,0.162,ALERT,212.16,297.87,60.017,1558224904,"201051344000988","174011545737251",18.23,8.00,0,295.16,356.18,3.0,1.0,0.000,998584.6,998584.6,217,0,0,0,L,1122011218,1,120.65,122.46,0002,5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224911,486559.00
05/18/2019 20:15,2,0.209,ACTIVE,213.51,336.04,59.996,1558224904,"201051344000582","174011545737251",24.79,8.50,0,321.61,370.30,5.3,3.2,0.000,1275620.2,1275620.2,214,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224911,486560.00
05/18/2019 20:15,2,0.178,ACTIVE,212.38,333.93,59.990,1558224904,"201051344000868","174011545737251",26.92,8.00,0,320.41,342.65,4.9,2.8,0.000,1284098.4,1284098.4,214,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224912,486561.00
05/18/2019 20:15,2,0.203,ACTIVE,212.83,335.44,60.017,1558224904,"201051344000576","174011545737251",24.37,8.50,0,318.61,368.20,5.0,2.9,0.004,1301837.4,1301837.4,215,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224913,486562.00
05/18/2019 20:15,2,0.186,ACTIVE,212.38,333.33,60.001,1558224904,"201051344001158","174011545737251",24.21,7.30,0,316.50,371.21,4.6,2.5,0.000,1278610.1,1278610.1,215,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224914,486563.00
