ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 20:15,2,0.199,ACTIVE,213.29,336.04,60.006,1558224904,"201051344000917","174011545737251",24.17,9.70,0,317.40,370.90,4.9,2.8,0.004,1292166.6,1292166.6,216,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224915,486564.00
05/18/2019 20:15,2,0.223,ALERT,213.06,298.77,60.043,1558224904,"201051344000417","174011545737251",18.91,7.70,0,290.65,366.40,4.3,2.2,0.000,1033377.4,1033377.4,216,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224917,486565.00
05/18/2019 20:15,2,0.189,ACTIVE,213.29,336.34,60.001,1558224904,"201051344000685","174011545737251",24.77,8.50,0,309.59,374.81,4.8,2.7,0.004,1298598.9,1298598.9,217,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224918,486566.00
05/18/2019 20:15,2,0.219,ACTIVE,213.06,335.44,59.985,1558224904,"201051344000651","174011545737251",24.49,8.00,0,322.21,360.38,5.5,3.3,0.004,1291816.6,1291816.6,214,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224919,486567.00
05/18/2019 20:15,2,0.188,ACTIVE,212.16,333.33,59.985,1558224904,"201051344000594","174011545737251",26.84,8.50,0,320.41,348.06,5.1,3.0,0.000,1303693.4,1303693.4,214,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224920,486568.00
05/18/2019 20:15,2,0.225,ACTIVE,212.61,334.54,59.996,1558224904,"201051344000469","174011545737251",23.85,7.70,0,318.91,346.26,5.5,3.4,0.000,1283785.8,1283785.8,216,0,0,0,L,1122011218,1,120.65,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224921,486569.00
05/18/2019 20:15,2,0.199,ACTIVE,213.29,335.74,60.001,1558224904,"201051344000585","174011545737251",25.70,9.00,0,321.01,339.95,5.2,3.1,0.004,1305485.0,1305485.0,214,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224922,486570.00
05/18/2019 20:15,2,0.184,ACTIVE,212.83,334.84,60.017,1558224904,"201051344000853","174011545737251",25.11,8.00,0,323.11,367.90,4.7,2.6,0.000,1307093.6,1307093.6,214,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224923,486571.00
05/18/2019 20:15,2,0.180,ACTIVE,213.29,336.34,59.996,1558224904,"201051344001145","174011545737251",24.17,8.00,0,322.51,370.90,4.4,2.3,0.000,1306847.6,1306847.6,215,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224924,486572.00
05/18/2019 20:15,2,0.215,ACTIVE,213.06,335.74,59.964,1558224904,"201051344000438","174011545737251",25.56,8.50,0,322.51,367.30,5.6,3.5,0.004,1300092.0,1300092.0,215,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224925,486573.00
05/18/2019 20:15,2,0.197,ACTIVE,212.83,333.93,60.006,1558224904,"201051344001135","174011545737251",25.23,8.50,0,321.91,339.95,5.1,3.0,0.004,1286962.9,1286962.9,214,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224925,486574.00
05/18/2019 20:15,2,0.195,ACTIVE,212.38,333.63,59.975,1558224904,"201051344000983","174011545737251",24.01,9.00,0,318.61,367.30,4.8,2.7,0.000,1305040.6,1305040.6,214,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224926,486575.00
05/18/2019 20:15,2,0.201,ACTIVE,213.06,335.44,60.033,1558224904,"201051344001203","174011545737251",24.09,9.00,0,321.91,354.67,4.9,2.8,0.000,1294726.1,1294726.1,214,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224927,486576.00
05/18/2019 20:15,2,0.203,ACTIVE,212.83,335.14,59.990,1558224904,"201051344001230","174011545737251",23.06,8.50,0,321.01,350.47,4.8,2.7,0.004,1290573.0,1290573.0,216,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224929,486577.00
05/18/2019 20:15,2,0.203,ACTIVE,212.61,335.14,60.001,1558224904,"201051344000646","174011545737251",25.41,8.50,0,318.61,370.00,5.2,3.1,0.004,1284325.9,1284325.9,214,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224930,486578.00
05/18/2019 20:15,2,0.188,ACTIVE,212.61,333.33,60.012,1558224904,"201051344000867","174011545737251",25.27,9.30,0,317.40,369.10,4.8,2.8,0.000,1282183.6,1282183.6,214,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224930,486579.00
05/18/2019 20:15,2,0.188,ACTIVE,212.83,335.74,59.990,1558224904,"201051344000633","174011545737251",26.94,8.00,0,308.39,372.71,5.1,3.0,0.000,1279530.4,1279530.4,216,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224931,486580.00
05/18/2019 20:15,2,0.232,ACTIVE,212.61,334.84,59.985,1558224904,"201051344000955","174011545737251",24.59,9.00,0,320.71,360.08,5.8,3.7,0.004,1304588.3,1304588.3,214,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224932,486581.00
05/18/2019 20:15,2,0.205,ACTIVE,212.61,333.93,60.001,1558224904,"201051344000648","174011545737251",24.87,8.00,0,321.31,347.46,5.2,3.1,0.000,1294476.6,1294476.6,215,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224933,486582.00
05/18/2019 20:15,2,0.184,ACTIVE,212.61,334.24,60.006,1558224904,"201051344000645","174011545737251",25.62,9.30,0,319.21,372.11,4.8,2.7,0.004,1299565.1,1299565.1,214,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224934,486583.00
05/18/2019 20:15,2,0.199,ACTIVE,212.38,333.63,60.001,1558224904,"201051344000569","174011545737251",25.21,9.00,0,315.30,372.71,5.1,3.0,0.000,1315917.5,1315917.5,215,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224935,486584.00
05/18/2019 20:15,2,0.238,ALERT,212.61,332.43,60.012,1558224904,"179051228000119","174011545737251",27.00,11.00,0,297.26,351.07,6.5,4.4,0.000,102651.1,102651.1,216,0,0,0,L,46974696,1,121.10,122.91,0000,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558224937,486585.00
05/18/2019 20:30,2,0.256,ALERT,213.29,335.14,60.043,1558225803,"201051344000579","174011545737251",27.55,8.00,0,295.46,370.30,7.2,5.0,0.009,1316030.9,1316030.9,215,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225806,486586.00
05/18/2019 20:30,2,0.225,ALERT,213.06,334.54,60.001,1558225803,"201051344001025","174011545737251",27.21,7.70,0,296.06,352.87,6.2,4.1,0.009,1298965.4,1298965.4,215,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225808,486587.00
05/18/2019 20:30,2,0.264,ALERT,213.29,336.04,60.001,1558225803,"201051344001093","174011545737251",26.88,9.00,0,296.06,360.99,7.2,5.0,0.009,1282310.3,1282310.3,217,0,0,0,L,1122011218,1,122.46,121.55,0002,8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225809,486588.00
05/18/2019 20:30,2,0.227,ALERT,213.06,335.14,60.012,1558225803,"201051344000458","174011545737251",27.19,9.70,0,295.16,363.39,6.2,4.1,0.009,1298626.9,1298626.9,215,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225811,486589.00
05/18/2019 20:30,2,0.250,ALERT,213.29,335.14,60.022,1558225803,"201051344000890","174011545737251",27.23,8.50,0,296.96,354.97,6.9,4.8,0.013,1297183.4,1297183.4,215,0,0,0,L,1122011218,1,122.68,121.10,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225813,486590.00
05/18/2019 20:30,2,0.195,ALERT,213.06,336.64,59.990,1558225803,"201051344000988","174011545737251",17.97,7.70,0,293.36,374.51,3.6,1.5,0.004,998584.8,998584.8,219,0,0,0,L,1122011218,1,121.10,122.68,0002,5,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225815,486591.00
05/18/2019 20:30,2,0.232,ALERT,213.74,336.04,59.990,1558225803,"201051344000582","174011545737251",27.51,8.00,0,296.96,355.58,6.5,4.3,0.009,1275621.0,1275621.0,215,0,0,0,L,1122011218,1,122.68,122.01,0002,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225817,486592.00
05/18/2019 20:30,2,0.221,ALERT,213.29,336.04,59.996,1558225803,"201051344000868","174011545737251",26.46,8.00,0,295.16,345.36,5.9,3.8,0.009,1284099.1,1284099.1,215,0,0,0,L,1122011218,1,121.33,122.68,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225819,486593.00
05/18/2019 20:30,2,0.238,ALERT,213.74,337.24,59.996,1558225803,"201051344000576","174011545737251",25.27,8.00,0,295.46,365.19,6.1,4.0,0.009,1301838.2,1301838.2,216,0,0,0,L,1122011218,1,121.78,122.46,0002,5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225820,486594.00
05/18/2019 20:30,2,0.211,ALERT,213.29,335.44,59.996,1558225803,"201051344001158","174011545737251",26.58,7.30,0,294.56,352.87,5.7,3.6,0.013,1278610.8,1278610.8,216,0,0,0,L,1122011218,1,121.33,122.23,0002,7,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225822,486595.00
05/18/2019 20:30,2,0.230,ALERT,213.29,335.74,59.985,1558225803,"201051344000917","174011545737251",26.34,9.70,0,294.56,358.28,6.2,4.0,0.013,1292167.3,1292167.3,217,0,0,0,L,1122011218,1,122.23,121.78,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225824,486596.00
05/18/2019 20:30,2,0.262,ALERT,213.29,335.14,59.996,1558225803,"201051344000417","174011545737251",18.75,7.70,0,296.06,376.31,5.0,2.9,0.004,1033378.0,1033378.0,218,0,0,0,L,1122011218,1,122.23,121.55,0002,5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225826,486597.00
05/18/2019 20:30,2,0.227,ALERT,213.29,336.64,59.985,1558225803,"201051344000685","174011545737251",26.92,8.50,0,296.66,374.81,6.2,4.0,0.004,1298599.7,1298599.7,218,0,0,0,L,1122011218,1,123.14,121.33,0002,5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225828,486598.00
05/18/2019 20:30,2,0.244,ALERT,213.06,335.74,59.980,1558225803,"201051344000651","174011545737251",26.86,7.70,0,295.76,372.41,6.6,4.5,0.013,1291817.5,1291817.5,215,0,0,0,L,1122011218,1,122.68,121.10,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225830,486599.00
05/18/2019 20:30,2,0.236,ALERT,212.83,335.44,60.028,1558225803,"201051344000594","174011545737251",26.80,8.50,0,294.26,348.66,6.4,4.3,0.013,1303694.2,1303694.2,215,0,0,0,L,1122011218,1,121.33,122.01,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225832,486600.00
05/18/2019 20:30,2,0.244,ALERT,213.29,335.74,59.985,1558225803,"201051344000469","174011545737251",27.27,7.30,0,294.56,348.96,6.8,4.7,0.009,1283786.7,1283786.7,217,0,0,0,L,1122011218,1,120.88,122.91,0002,4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225834,486601.00
05/18/2019 20:30,2,0.232,ALERT,213.51,336.34,59.964,1558225803,"201051344000585","174011545737251",27.67,9.00,0,296.06,372.41,6.5,4.4,0.013,1305485.8,1305485.8,215,0,0,0,L,1122011218,1,122.23,122.01,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225835,486602.00
05/18/2019 20:30,2,0.223,ALERT,213.51,336.64,59.964,1558225803,"201051344000853","174011545737251",25.80,8.00,0,295.46,369.10,5.9,3.8,0.009,1307094.3,1307094.3,215,0,0,0,L,1122011218,1,121.78,122.46,0002,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225837,486603.00
05/18/2019 20:30,2,0.203,ALERT,213.51,336.34,59.990,1558225803,"201051344001145","174011545737251",27.15,8.00,0,296.66,365.80,5.6,3.5,0.013,1306848.2,1306848.2,216,0,0,0,L,1122011218,1,122.46,121.55,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225839,486604.00
05/18/2019 20:30,2,0.242,ALERT,213.29,335.44,59.990,1558225803,"201051344000438","174011545737251",27.61,8.00,0,296.66,365.80,6.8,4.7,0.009,1300093.0,1300093.0,216,0,0,0,L,1122011218,1,122.68,121.55,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225841,486605.00
05/18/2019 20:30,2,0.225,ALERT,212.83,334.24,59.996,1558225803,"201051344001135","174011545737251",27.35,8.00,0,296.66,374.51,6.2,4.1,0.013,1286963.7,1286963.7,215,0,0,0,L,1122011218,1,122.23,121.33,0002,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225843,486606.00
05/18/2019 20:30,2,0.223,ALERT,213.06,334.54,59.990,1558225803,"201051344000983","174011545737251",26.48,8.50,0,295.16,362.19,6.0,3.8,0.013,1305041.3,1305041.3,215,0,0,0,L,1122011218,1,121.33,122.23,0002,8,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225844,486607.00
05/18/2019 20:30,2,0.227,ALERT,213.29,335.44,60.001,1558225803,"201051344001203","174011545737251",26.64,8.50,0,296.66,374.51,6.1,4.0,0.004,1294726.9,1294726.9,215,0,0,0,L,1122011218,1,122.91,121.33,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225846,486608.00
05/18/2019 20:30,2,0.230,ALERT,213.06,334.84,59.990,1558225803,"201051344001230","174011545737251",25.15,8.00,0,296.96,352.27,5.9,3.7,0.009,1290573.8,1290573.8,217,0,0,0,L,1122011218,1,122.46,121.10,0002,5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225848,486609.00
05/18/2019 20:30,2,0.223,ALERT,212.61,335.44,60.001,1558225803,"201051344000646","174011545737251",27.41,8.00,0,295.76,366.10,6.2,4.1,0.013,1284326.7,1284326.7,215,0,0,0,L,1122011218,1,122.46,121.33,0002,5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225850,486610.00
05/18/2019 20:30,2,0.215,ALERT,213.51,334.84,60.006,1558225803,"201051344000867","174011545737251",26.66,9.00,0,294.26,360.38,5.8,3.7,0.009,1282184.3,1282184.3,215,0,0,0,L,1122011218,1,121.78,122.23,0002,6,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225852,486611.00
05/18/2019 20:30,2,0.227,ALERT,213.74,337.54,60.043,1558225803,"201051344000633","174011545737251",26.72,8.00,0,293.36,357.38,6.2,4.0,0.004,1279531.2,1279531.2,217,0,0,0,L,1122011218,1,121.78,122.68,0002,8,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225854,486612.00
05/18/2019 20:30,2,0.246,ALERT,212.38,334.54,60.006,1558225803,"201051344000955","174011545737251",26.94,8.50,0,296.06,359.78,6.8,4.6,0.009,1304589.3,1304589.3,215,0,0,0,L,1122011218,1,121.78,121.33,0002,6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225855,486613.00
05/18/2019 20:30,2,0.229,ALERT,213.29,335.74,60.001,1558225803,"201051344000648","174011545737251",26.72,7.70,0,294.26,349.86,6.2,4.1,0.009,1294477.5,1294477.5,216,0,0,0,L,1122011218,1,121.10,122.68,0002,5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225857,486614.00
05/18/2019 20:30,2,0.197,ALERT,213.51,336.04,60.006,1558225803,"201051344000645","174011545737251",27.33,9.30,0,294.86,370.30,5.5,3.4,0.009,1299565.9,1299565.9,215,0,0,0,L,1122011218,1,121.78,122.68,0002,6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225859,486615.00
05/18/2019 20:30,2,0.213,ALERT,213.06,335.44,59.964,1558225803,"201051344000569","174011545737251",26.94,8.50,0,295.76,345.96,5.8,3.7,0.009,1315918.4,1315918.4,216,0,0,0,L,1122011218,1,120.88,122.46,0002,6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225861,486616.00
05/18/2019 20:30,2,0.256,ALERT,213.51,339.04,60.001,1558225803,"179051228000119","174011545737251",27.97,10.70,0,293.66,353.77,7.3,5.1,0.004,102652.3,102652.3,218,0,0,0,L,46974696,1,121.55,123.14,0000,7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558225863,486617.00
05/18/2019 20:45,2,0.199,ALERT,213.29,300.27,59.985,1558226704,"201051344000579","174011545737251",23.14,7.70,0,299.37,372.11,4.7,2.6,0.000,1316031.8,1316031.8,217,0,0,0,L,1122011218,1,121.55,122.46,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226706,486618.00
05/18/2019 20:45,2,0.158,ALERT,213.06,303.28,59.969,1558226704,"201051344001025","174011545737251",24.99,7.70,0,297.57,355.28,4.0,2.0,0.000,1298966.1,1298966.1,217,0,0,0,L,1122011218,1,122.01,121.78,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226708,486619.00
05/18/2019 20:45,2,0.207,ALERT,213.06,299.07,60.001,1558226704,"201051344001093","174011545737251",22.54,9.00,0,298.17,371.81,4.8,2.7,0.000,1282311.2,1282311.2,219,0,0,0,L,1122011218,1,122.23,121.78,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226710,486620.00
05/18/2019 20:45,2,0.160,ALERT,213.29,299.97,60.012,1558226704,"201051344000458","174011545737251",23.80,9.00,0,296.96,358.88,3.9,1.9,0.000,1298627.5,1298627.5,217,0,0,0,L,1122011218,1,121.55,122.68,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226711,486621.00
05/18/2019 20:45,2,0.182,ALERT,213.06,319.51,60.001,1558226704,"201051344000890","174011545737251",25.17,8.50,0,298.77,369.10,4.7,2.6,0.000,1297184.3,1297184.3,217,0,0,0,L,1122011218,1,122.46,120.88,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226713,486622.00
05/18/2019 20:45,2,0.139,ALERT,213.29,299.37,60.001,1558226704,"201051344000988","174011545737251",18.43,7.30,0,294.56,339.95,2.6,0.6,0.000,998585.1,998585.1,221,0,0,0,L,1122011218,1,121.33,122.68,0002,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226715,486623.00
05/18/2019 20:45,2,0.164,ALERT,213.51,300.57,60.012,1558226704,"201051344000582","174011545737251",23.87,7.70,0,298.77,356.78,4.0,1.9,0.000,1275621.8,1275621.8,217,0,0,0,L,1122011218,1,122.46,122.01,0002,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226717,486624.00
05/18/2019 20:45,2,0.162,ALERT,213.51,300.57,59.990,1558226704,"201051344000868","174011545737251",23.10,8.00,0,297.26,351.07,3.8,1.8,0.000,1284099.8,1284099.8,217,0,0,0,L,1122011218,1,121.33,122.91,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226719,486625.00
05/18/2019 20:45,2,0.166,ALERT,213.96,300.57,59.990,1558226704,"201051344000576","174011545737251",22.60,7.70,0,296.96,358.58,3.8,1.8,0.000,1301838.9,1301838.9,218,0,0,0,L,1122011218,1,121.78,122.68,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226721,486626.00
05/18/2019 20:45,2,0.162,ALERT,213.51,299.97,59.990,1558226704,"201051344001158","174011545737251",20.91,7.00,0,296.36,362.79,3.5,1.5,0.000,1278611.3,1278611.3,218,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226722,486627.00
05/18/2019 20:45,2,0.160,ALERT,213.29,298.77,59.996,1558226704,"201051344000917","174011545737251",22.66,9.30,0,296.66,369.40,3.7,1.6,0.000,1292168.0,1292168.0,219,0,0,0,L,1122011218,1,122.23,122.01,0002,6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226724,486628.00
05/18/2019 20:45,2,0.207,ALERT,213.51,298.47,59.990,1558226704,"201051344000417","174011545737251",18.33,7.30,0,295.76,337.54,3.9,1.8,0.000,1033378.6,1033378.6,220,0,0,0,L,1122011218,1,122.23,121.78,0002,5,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226726,486629.00
05/18/2019 20:45,2,0.170,ALERT,213.51,299.37,59.996,1558226704,"201051344000685","174011545737251",20.42,8.00,0,296.06,365.80,3.5,1.5,0.000,1298600.3,1298600.3,220,0,0,0,L,1122011218,1,123.14,121.55,0002,6,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226728,486630.00
05/18/2019 20:45,2,0.195,ALERT,213.51,298.47,59.996,1558226704,"201051344000651","174011545737251",21.19,7.30,0,297.57,361.29,4.2,2.1,0.000,1291818.3,1291818.3,217,0,0,0,L,1122011218,1,122.91,121.55,0002,6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226730,486631.00
05/18/2019 20:45,2,0.160,ALERT,213.29,300.27,59.985,1558226704,"201051344000594","174011545737251",23.84,7.70,0,298.47,367.90,3.9,1.9,0.000,1303695.0,1303695.0,217,0,0,0,L,1122011218,1,121.55,122.46,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226732,486632.00
05/18/2019 20:45,2,0.180,ALERT,213.51,299.67,59.969,1558226704,"201051344000469","174011545737251",23.48,7.00,0,295.76,354.67,4.3,2.2,0.000,1283787.5,1283787.5,219,0,0,0,L,1122011218,1,121.10,123.14,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226734,486633.00
05/18/2019 20:45,2,0.164,ALERT,213.51,299.37,59.990,1558226704,"201051344000585","174011545737251",23.08,8.50,0,297.57,355.28,3.9,1.8,0.000,1305486.5,1305486.5,217,0,0,0,L,1122011218,1,122.01,122.23,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226736,486634.00
05/18/2019 20:45,2,0.148,ALERT,214.19,299.67,59.990,1558226704,"201051344000853","174011545737251",21.93,7.70,0,298.17,345.96,3.3,1.3,0.000,1307094.9,1307094.9,217,0,0,0,L,1122011218,1,122.01,123.14,0002,8,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226737,486635.00
05/18/2019 20:45,2,0.135,ALERT,213.74,299.37,60.001,1558226704,"201051344001145","174011545737251",22.82,7.70,0,298.47,367.90,3.1,1.1,0.000,1306848.8,1306848.8,218,0,0,0,L,1122011218,1,122.68,121.78,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226739,486636.00
05/18/2019 20:45,2,0.176,ALERT,213.51,299.07,59.996,1558226704,"201051344000438","174011545737251",23.26,7.70,0,298.47,369.70,4.2,2.1,0.000,1300093.8,1300093.8,218,0,0,0,L,1122011218,1,122.68,121.78,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226741,486637.00
05/18/2019 20:45,2,0.156,ALERT,213.06,299.07,59.996,1558226704,"201051344001135","174011545737251",23.10,8.00,0,298.47,353.17,3.7,1.6,0.000,1286964.4,1286964.4,217,0,0,0,L,1122011218,1,122.23,121.55,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226743,486638.00
05/18/2019 20:45,2,0.148,ALERT,213.51,299.37,60.001,1558226704,"201051344000983","174011545737251",22.84,8.00,0,296.66,356.18,3.5,1.4,0.000,1305042.0,1305042.0,217,0,0,0,L,1122011218,1,121.55,122.46,0002,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226745,486639.00
05/18/2019 20:45,2,0.148,ALERT,213.51,299.07,59.996,1558226704,"201051344001203","174011545737251",22.15,8.00,0,298.17,363.69,3.4,1.3,0.000,1294727.6,1294727.6,217,0,0,0,L,1122011218,1,122.91,121.55,0002,5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226747,486640.00
05/18/2019 20:45,2,0.152,ALERT,213.51,299.37,59.996,1558226704,"201051344001230","174011545737251",20.69,7.70,0,297.26,367.60,3.2,1.2,0.000,1290574.4,1290574.4,219,0,0,0,L,1122011218,1,122.68,121.55,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226748,486641.00
05/18/2019 20:45,2,0.162,ALERT,213.06,299.07,59.996,1558226704,"201051344000646","174011545737251",20.67,7.70,0,296.06,351.97,3.4,1.4,0.000,1284327.4,1284327.4,217,0,0,0,L,1122011218,1,122.46,121.78,0002,5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226750,486642.00
05/18/2019 20:45,2,0.145,ALERT,213.96,299.07,60.012,1558226704,"201051344000867","174011545737251",22.42,8.50,0,296.06,360.69,3.3,1.3,0.000,1282184.9,1282184.9,217,0,0,0,L,1122011218,1,122.01,122.68,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226752,486643.00
05/18/2019 20:45,2,0.152,ALERT,214.19,298.77,59.964,1558226704,"201051344000633","174011545737251",22.36,7.70,0,294.56,357.68,3.5,1.4,0.000,1279531.9,1279531.9,219,0,0,0,L,1122011218,1,122.23,123.14,0002,8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226754,486644.00
05/18/2019 20:45,2,0.180,ALERT,213.06,298.77,59.996,1558226704,"201051344000955","174011545737251",21.51,8.00,0,296.36,356.18,4.0,1.9,0.000,1304590.1,1304590.1,217,0,0,0,L,1122011218,1,122.01,121.78,0002,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226756,486645.00
05/18/2019 20:45,2,0.160,ALERT,213.51,298.47,59.990,1558226704,"201051344000648","174011545737251",22.09,7.30,0,296.06,362.79,3.6,1.6,0.000,1294478.2,1294478.2,218,0,0,0,L,1122011218,1,121.33,123.14,0002,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226758,486646.00
05/18/2019 20:45,2,0.143,ALERT,213.96,299.37,60.001,1558226704,"201051344000645","174011545737251",20.61,8.50,0,296.96,357.08,3.0,1.0,0.000,1299566.4,1299566.4,217,0,0,0,L,1122011218,1,122.01,122.91,0002,6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226760,486647.00
05/18/2019 20:45,2,0.152,ALERT,213.51,299.67,59.948,1558226704,"201051344000569","174011545737251",22.07,8.00,0,297.26,346.86,3.4,1.4,0.000,1315919.0,1315919.0,218,0,0,0,L,1122011218,1,121.10,122.91,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226762,486648.00
05/18/2019 20:45,2,0.207,ALERT,213.74,298.77,59.985,1558226704,"179051228000119","174011545737251",21.59,10.00,0,295.46,348.96,4.5,2.5,0.000,102653.2,102653.2,220,0,0,0,L,46974696,1,121.55,123.59,0000,7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558226763,486649.00
05/18/2019 21:00,2,0.174,ALERT,213.74,299.97,59.996,1558227604,"201051344000579","174011545737251",21.07,7.30,0,297.57,335.14,3.8,1.7,0.000,1316032.3,1316032.3,219,0,0,0,L,1122011218,1,121.55,122.68,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227606,486650.00
05/18/2019 21:00,2,0.139,ALERT,213.06,297.57,60.022,1558227604,"201051344001025","174011545737251",22.46,7.00,0,295.76,334.84,3.2,1.1,0.000,1298966.5,1298966.5,219,0,0,0,L,1122011218,1,122.01,121.78,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227608,486651.00
05/18/2019 21:00,2,0.188,ACTIVE,213.29,298.47,60.001,1558227604,"201051344001093","174011545737251",20.63,8.50,0,296.06,327.62,3.9,1.9,0.000,1282311.8,1282311.8,221,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227609,486652.00
05/18/2019 21:00,2,0.145,ACTIVE,213.51,299.37,59.990,1558227604,"201051344000458","174011545737251",21.21,8.50,0,296.96,302.07,3.1,1.1,0.000,1298627.9,1298627.9,219,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227610,486653.00
05/18/2019 21:00,2,0.164,ALERT,213.29,298.77,59.975,1558227604,"201051344000890","174011545737251",21.71,7.70,0,296.96,334.84,3.6,1.6,0.000,1297184.8,1297184.8,219,0,0,0,L,1122011218,1,122.68,121.33,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227611,486654.00
05/18/2019 21:00,2,0.113,ACTIVE,213.51,299.37,59.980,1558227604,"201051344000988","174011545737251",17.95,7.30,0,294.26,300.87,2.1,0.1,0.000,998585.1,998585.1,223,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227612,486655.00
05/18/2019 21:00,2,0.150,ACTIVE,213.74,299.37,60.006,1558227604,"201051344000582","174011545737251",21.13,7.30,0,296.96,301.47,3.2,1.2,0.000,1275622.1,1275622.1,219,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227613,486656.00
05/18/2019 21:00,2,0.145,ACTIVE,213.74,299.97,59.996,1558227604,"201051344000868","174011545737251",20.30,7.30,0,297.57,330.33,3.0,1.0,0.000,1284100.1,1284100.1,219,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227614,486657.00
05/18/2019 21:00,2,0.146,ACTIVE,214.19,299.97,60.001,1558227604,"201051344000576","174011545737251",20.34,7.30,0,296.96,301.77,3.0,1.0,0.000,1301839.2,1301839.2,220,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227615,486658.00
05/18/2019 21:00,2,0.133,ACTIVE,213.74,299.37,59.990,1558227604,"201051344001158","174011545737251",21.13,6.70,0,296.36,301.17,2.8,0.8,0.000,1278611.6,1278611.6,220,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227616,486659.00
05/18/2019 21:00,2,0.143,ACTIVE,213.51,297.87,59.990,1558227604,"201051344000917","174011545737251",20.65,8.50,0,294.26,330.03,3.0,1.0,0.000,1292168.3,1292168.3,221,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227617,486660.00
05/18/2019 21:00,2,0.180,ACTIVE,213.74,298.17,59.990,1558227604,"201051344000417","174011545737251",17.75,7.30,0,295.46,300.27,3.2,1.2,0.000,1033379.0,1033379.0,222,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227618,486661.00
05/18/2019 21:00,2,0.152,ACTIVE,213.74,298.47,59.996,1558227604,"201051344000685","174011545737251",17.93,7.70,0,296.06,300.57,2.8,0.7,0.000,1298600.6,1298600.6,222,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227619,486662.00
05/18/2019 21:00,2,0.160,ACTIVE,213.51,297.57,59.985,1558227604,"201051344000651","174011545737251",21.59,6.70,0,295.76,300.57,3.5,1.5,0.000,1291818.7,1291818.7,219,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227620,486663.00
05/18/2019 21:00,2,0.146,ALERT,213.29,299.97,59.990,1558227604,"201051344000594","174011545737251",21.79,7.30,0,296.66,333.93,3.2,1.2,0.000,1303695.4,1303695.4,219,0,0,0,L,1122011218,1,121.55,122.46,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227622,486664.00
05/18/2019 21:00,2,0.166,ACTIVE,213.74,299.37,59.990,1558227604,"201051344000469","174011545737251",21.57,6.70,0,296.06,324.32,3.7,1.6,0.000,1283788.0,1283788.0,221,0,0,0,L,1122011218,1,121.10,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227623,486665.00
05/18/2019 21:00,2,0.152,ALERT,213.74,298.47,59.964,1558227604,"201051344000585","174011545737251",21.41,7.70,0,295.76,334.54,3.3,1.3,0.000,1305486.9,1305486.9,219,0,0,0,L,1122011218,1,122.23,122.23,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227624,486666.00
05/18/2019 21:00,2,0.139,ACTIVE,214.19,299.37,59.990,1558227604,"201051344000853","174011545737251",20.02,7.00,0,296.96,301.17,2.8,0.8,0.000,1307095.2,1307095.2,219,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227625,486667.00
05/18/2019 21:00,2,0.127,ACTIVE,213.74,298.77,59.996,1558227604,"201051344001145","174011545737251",21.41,7.30,0,296.66,329.13,2.8,0.8,0.000,1306849.0,1306849.0,220,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227626,486668.00
05/18/2019 21:00,2,0.166,ACTIVE,213.51,298.47,59.990,1558227604,"201051344000438","174011545737251",21.85,7.30,0,296.36,316.20,3.7,1.7,0.000,1300094.3,1300094.3,220,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227627,486669.00
05/18/2019 21:00,2,0.146,ALERT,213.06,298.47,59.990,1558227604,"201051344001135","174011545737251",21.95,7.30,0,296.36,334.24,3.3,1.3,0.000,1286964.8,1286964.8,219,0,0,0,L,1122011218,1,122.23,121.55,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227629,486670.00
05/18/2019 21:00,2,0.141,ACTIVE,213.51,299.07,59.990,1558227604,"201051344000983","174011545737251",21.53,7.70,0,297.26,301.47,3.1,1.1,0.000,1305042.3,1305042.3,219,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227630,486671.00
05/18/2019 21:00,2,0.145,ACTIVE,213.51,298.17,60.012,1558227604,"201051344001203","174011545737251",21.15,7.70,0,296.06,302.37,3.1,1.1,0.000,1294727.9,1294727.9,219,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227631,486672.00
05/18/2019 21:00,2,0.148,ACTIVE,213.29,299.07,59.985,1558227604,"201051344001230","174011545737251",20.02,7.30,0,296.36,307.48,3.0,1.0,0.000,1290574.7,1290574.7,221,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227632,486673.00
05/18/2019 21:00,2,0.160,ACTIVE,213.06,298.47,60.033,1558227604,"201051344000646","174011545737251",19.14,7.00,0,295.46,300.57,3.1,1.1,0.000,1284327.8,1284327.8,219,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227633,486674.00
05/18/2019 21:00,2,0.141,ACTIVE,213.74,298.77,60.001,1558227604,"201051344000867","174011545737251",21.57,8.00,0,296.36,301.17,3.1,1.1,0.000,1282185.3,1282185.3,219,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227634,486675.00
05/18/2019 21:00,2,0.148,ACTIVE,214.19,298.77,59.985,1558227604,"201051344000633","174011545737251",21.53,7.00,0,295.16,300.27,3.3,1.2,0.000,1279532.3,1279532.3,221,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227635,486676.00
05/18/2019 21:00,2,0.180,ACTIVE,213.06,298.77,59.980,1558227604,"201051344000955","174011545737251",20.56,7.70,0,296.06,300.57,3.8,1.7,0.000,1304590.6,1304590.6,219,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227636,486677.00
05/18/2019 21:00,2,0.156,ACTIVE,213.74,298.77,59.990,1558227604,"201051344000648","174011545737251",21.41,7.00,0,296.36,328.22,3.4,1.4,0.000,1294478.6,1294478.6,220,0,0,0,L,1122011218,1,121.10,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227637,486678.00
05/18/2019 21:00,2,0.127,ACTIVE,213.96,299.37,59.990,1558227604,"201051344000645","174011545737251",22.11,8.00,0,296.96,300.87,2.9,0.9,0.000,1299566.7,1299566.7,219,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227638,486679.00
05/18/2019 21:00,2,0.148,ALERT,213.74,299.97,59.990,1558227604,"201051344000569","174011545737251",21.45,7.30,0,297.57,335.14,3.2,1.2,0.000,1315919.4,1315919.4,221,0,0,0,L,1122011218,1,121.10,123.14,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227640,486680.00
05/18/2019 21:00,2,0.207,ACTIVE,213.96,299.07,59.980,1558227604,"179051228000119","174011545737251",20.69,9.70,0,295.76,300.57,4.4,2.3,0.000,102653.9,102653.9,222,0,0,0,L,46974696,1,121.55,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558227641,486681.00
05/18/2019 21:15,2,0.096,ALERT,212.38,298.17,59.996,1558228504,"201051344000579","174011545737251",27.29,7.00,0,296.96,302.07,2.6,0.6,0.000,1316032.6,1316032.6,221,0,0,0,L,1122011218,1,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1558228506,486682.00
05/18/2019 21:15,2,0.072,ALERT,211.70,296.66,60.017,1558228504,"201051344001025","174011545737251",27.51,7.00,0,294.86,300.87,2.0,0.0,0.000,1298966.6,1298966.6,221,0,0,0,L,1122011218,1,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1558228508,486683.00
05/18/2019 21:15,2,0.000,ALERT,211.93,297.26,60.001,1558228504,"201051344001093","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1282312.1,1282312.1,222,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1558228510,486684.00
05/18/2019 21:15,2,0.082,ALERT,212.16,297.87,60.001,1558228504,"201051344000458","174011545737251",26.50,8.50,0,296.36,302.07,2.2,0.2,0.000,1298628.1,1298628.1,220,0,0,0,L,1122011218,1,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1558228512,486685.00
05/18/2019 21:15,2,0.107,ALERT,211.70,297.57,60.006,1558228504,"201051344000890","174011545737251",25.98,7.70,0,296.06,301.17,2.7,0.7,0.000,1297185.1,1297185.1,221,0,0,0,L,1122011218,1,122.01,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1558228513,486686.00
05/18/2019 21:15,2,0.064,ALERT,212.16,297.57,60.001,1558228504,"201051344000988","174011545737251",17.14,7.00,0,293.96,300.87,1.1,0.0,0.000,998585.1,998585.1,224,0,0,0,L,1122011218,1,120.42,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1558228515,486687.00
05/18/2019 21:15,2,0.072,ALERT,212.16,297.87,59.975,1558228504,"201051344000582","174011545737251",26.92,7.00,0,296.06,300.87,2.0,0.0,0.000,1275622.2,1275622.2,220,0,0,0,L,1122011218,1,121.78,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1558228517,486688.00
05/18/2019 21:15,2,0.000,ALERT,212.16,298.17,59.996,1558228504,"201051344000868","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1284100.2,1284100.2,220,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1558228519,486689.00
05/18/2019 21:15,2,0.000,ALERT,212.61,297.87,60.001,1558228504,"201051344000576","174011545737251",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,1301839.3,1301839.3,221,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1558228521,486690.00
05/18/2019 21:15,2,0.000,ALERT,212.38,297.26,60.006,1558228504,"201051344001158","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1278611.7,1278611.7,221,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1558228522,486691.00
05/18/2019 21:15,2,0.000,ALERT,211.93,296.96,60.001,1558228504,"201051344000917","174011545737251",0.00,8.00,0,293.66,299.67,0.0,0.0,0.000,1292168.4,1292168.4,222,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1558228524,486692.00
05/18/2019 21:15,2,0.000,ALERT,211.93,296.36,59.996,1558228504,"201051344000417","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1033379.1,1033379.1,223,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1558228526,486693.00
05/18/2019 21:15,2,0.000,ALERT,212.16,297.26,59.996,1558228504,"201051344000685","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,1298600.7,1298600.7,223,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1558228528,486694.00
05/18/2019 21:15,2,0.000,ALERT,211.93,296.66,59.996,1558228504,"201051344000651","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1291818.9,1291818.9,220,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1558228530,486695.00
05/18/2019 21:15,2,0.000,ALERT,212.16,298.17,59.990,1558228504,"201051344000594","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1303695.5,1303695.5,221,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1558228531,486696.00
05/18/2019 21:15,2,0.000,ALERT,212.38,297.87,60.001,1558228504,"201051344000469","174011545737251",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,1283788.2,1283788.2,222,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1558228533,486697.00
05/18/2019 21:15,2,0.076,ALERT,211.93,297.57,60.001,1558228504,"201051344000585","174011545737251",27.04,7.30,0,294.86,300.27,2.1,0.1,0.000,1305487.1,1305487.1,221,0,0,0,L,1122011218,1,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1558228535,486698.00
05/18/2019 21:15,2,0.000,ALERT,212.83,297.57,59.985,1558228504,"201051344000853","174011545737251",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,1307095.2,1307095.2,220,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1558228537,486699.00
05/18/2019 21:15,2,0.000,ALERT,212.16,297.57,59.996,1558228504,"201051344001145","174011545737251",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,1306849.1,1306849.1,221,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1558228539,486700.00
05/18/2019 21:15,2,0.000,ALERT,211.93,297.26,60.006,1558228504,"201051344000438","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1300094.5,1300094.5,221,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1558228541,486701.00
05/18/2019 21:15,2,0.072,ALERT,211.48,297.26,59.959,1558228504,"201051344001135","174011545737251",27.41,7.30,0,295.46,300.57,2.1,0.1,0.000,1286964.9,1286964.9,221,0,0,0,L,1122011218,1,121.55,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1558228543,486702.00
05/18/2019 21:15,2,0.000,ALERT,212.16,297.87,60.028,1558228504,"201051344000983","174011545737251",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,1305042.4,1305042.4,220,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1558228544,486703.00
05/18/2019 21:15,2,0.000,ALERT,211.93,296.96,60.006,1558228504,"201051344001203","174011545737251",0.00,7.30,0,295.16,302.07,0.0,0.0,0.000,1294728.0,1294728.0,220,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1558228546,486704.00
05/18/2019 21:15,2,0.000,ALERT,211.70,297.57,59.996,1558228504,"201051344001230","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1290574.7,1290574.7,222,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1558228548,486705.00
05/18/2019 21:15,2,0.000,ALERT,211.48,296.96,60.006,1558228504,"201051344000646","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1284327.9,1284327.9,220,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1558228550,486706.00
05/18/2019 21:15,2,0.000,ALERT,212.61,297.57,60.028,1558228504,"201051344000867","174011545737251",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,1282185.3,1282185.3,220,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1558228552,486707.00
