ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 21:15,2,0.000,ALERT,213.06,297.26,60.033,1558228504,"201051344000633","174011545737251",0.00,7.00,0,294.56,300.87,0.0,0.0,0.000,1279532.4,1279532.4,222,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1558228554,486708.00
05/18/2019 21:15,2,0.000,ALERT,211.48,296.96,60.001,1558228504,"201051344000955","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1304590.8,1304590.8,220,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1558228556,486709.00
05/18/2019 21:15,2,0.000,ALERT,212.38,297.26,60.043,1558228504,"201051344000648","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1294478.7,1294478.7,221,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1558228557,486710.00
05/18/2019 21:15,2,0.000,ALERT,212.83,297.87,60.006,1558228504,"201051344000645","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1299566.8,1299566.8,220,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1558228559,486711.00
05/18/2019 21:15,2,0.000,ALERT,212.38,298.17,60.001,1558228504,"201051344000569","174011545737251",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,1315919.5,1315919.5,223,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1558228561,486712.00
05/18/2019 21:15,2,0.000,ALERT,212.61,297.26,59.990,1558228504,"179051228000119","174011545737251",0.00,9.30,0,295.16,300.87,0.0,0.0,0.000,102654.3,102654.3,223,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558228563,486713.00
05/18/2019 21:30,2,0.000,ALERT,211.70,297.57,60.028,1558229404,"201051344000579","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1316032.6,1316032.6,223,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229406,486714.00
05/18/2019 21:30,2,0.000,ALERT,211.25,296.36,60.049,1558229404,"201051344001025","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,1298966.6,1298966.6,223,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1558229408,486715.00
05/18/2019 21:30,2,0.000,ALERT,211.48,296.66,60.012,1558229404,"201051344001093","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1282312.1,1282312.1,224,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229410,486716.00
05/18/2019 21:30,2,0.000,ALERT,211.70,296.96,59.980,1558229404,"201051344000458","174011545737251",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,1298628.1,1298628.1,222,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229412,486717.00
05/18/2019 21:30,2,0.000,ALERT,211.25,297.26,60.017,1558229404,"201051344000890","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1297185.1,1297185.1,223,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1558229414,486718.00
05/18/2019 21:30,2,0.000,ALERT,211.70,296.36,60.017,1558229404,"201051344000988","174011545737251",0.00,7.00,0,292.76,299.07,0.0,0.0,0.000,998585.1,998585.1,226,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1558229416,486719.00
05/18/2019 21:30,2,0.000,ALERT,211.93,298.17,60.006,1558229404,"201051344000582","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1275622.2,1275622.2,222,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229418,486720.00
05/18/2019 21:30,2,0.000,ALERT,211.70,297.26,60.012,1558229404,"201051344000868","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1284100.2,1284100.2,222,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229419,486721.00
05/18/2019 21:30,2,0.000,ALERT,212.38,297.57,60.012,1558229404,"201051344000576","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1301839.3,1301839.3,223,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229421,486722.00
05/18/2019 21:30,2,0.000,ALERT,211.93,296.96,60.012,1558229404,"201051344001158","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1278611.7,1278611.7,223,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229423,486723.00
05/18/2019 21:30,2,0.000,ALERT,211.48,296.36,59.964,1558229404,"201051344000917","174011545737251",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,1292168.4,1292168.4,224,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229425,486724.00
05/18/2019 21:30,2,0.000,ALERT,211.48,296.36,60.006,1558229404,"201051344000417","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1033379.1,1033379.1,225,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229427,486725.00
05/18/2019 21:30,2,0.000,ALERT,211.70,296.66,60.001,1558229404,"201051344000685","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1298600.7,1298600.7,225,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229428,486726.00
05/18/2019 21:30,2,0.000,ALERT,211.48,296.06,60.043,1558229404,"201051344000651","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1291818.9,1291818.9,222,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229430,486727.00
05/18/2019 21:30,2,0.000,ALERT,211.48,297.57,60.001,1558229404,"201051344000594","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1303695.5,1303695.5,223,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229432,486728.00
05/18/2019 21:30,2,0.000,ALERT,211.93,296.96,59.953,1558229404,"201051344000469","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1283788.2,1283788.2,224,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229434,486729.00
05/18/2019 21:30,2,0.000,ALERT,211.70,297.26,60.006,1558229404,"201051344000585","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1305487.1,1305487.1,223,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229436,486730.00
05/18/2019 21:30,2,0.000,ALERT,212.38,297.26,60.001,1558229404,"201051344000853","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1307095.2,1307095.2,222,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229438,486731.00
05/18/2019 21:30,2,0.000,ALERT,211.70,297.26,60.001,1558229404,"201051344001145","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1306849.1,1306849.1,223,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229440,486732.00
05/18/2019 21:30,2,0.000,ALERT,211.48,296.96,60.001,1558229404,"201051344000438","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1300094.5,1300094.5,223,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229441,486733.00
05/18/2019 21:30,2,0.000,ALERT,211.03,296.66,59.975,1558229404,"201051344001135","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1286964.9,1286964.9,223,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558229443,486734.00
05/18/2019 21:30,2,0.000,ALERT,211.70,297.26,60.001,1558229404,"201051344000983","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1305042.4,1305042.4,222,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229445,486735.00
05/18/2019 21:30,2,0.000,ALERT,211.48,296.66,60.022,1558229404,"201051344001203","174011545737251",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1294728.0,1294728.0,222,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229447,486736.00
05/18/2019 21:30,2,0.000,ALERT,211.25,297.26,60.006,1558229404,"201051344001230","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1290574.7,1290574.7,224,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229449,486737.00
05/18/2019 21:30,2,0.000,ALERT,211.03,296.66,59.975,1558229404,"201051344000646","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1284327.9,1284327.9,222,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229450,486738.00
05/18/2019 21:30,2,0.000,ALERT,211.93,296.66,59.996,1558229404,"201051344000867","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1282185.3,1282185.3,222,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229452,486739.00
05/18/2019 21:30,2,0.000,ALERT,212.38,296.66,60.006,1558229404,"201051344000633","174011545737251",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,1279532.4,1279532.4,224,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229454,486740.00
05/18/2019 21:30,2,0.000,ALERT,211.03,296.96,59.985,1558229404,"201051344000955","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1304590.8,1304590.8,222,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229456,486741.00
05/18/2019 21:30,2,0.000,ALERT,211.93,296.36,59.959,1558229404,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1294478.7,1294478.7,223,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229458,486742.00
05/18/2019 21:30,2,0.000,ALERT,212.16,296.96,59.996,1558229404,"201051344000645","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1299566.8,1299566.8,222,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558229460,486743.00
05/18/2019 21:30,2,0.000,ALERT,211.70,297.57,60.043,1558229404,"201051344000569","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1315919.5,1315919.5,225,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558229461,486744.00
05/18/2019 21:30,2,0.000,ALERT,212.16,296.66,59.996,1558229404,"179051228000119","174011545737251",0.00,9.00,0,293.96,299.07,0.0,0.0,0.000,102654.3,102654.3,225,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558229463,486745.00
05/18/2019 21:45,2,0.000,ALERT,212.83,299.07,60.028,1558230305,"201051344000579","174011545737251",0.00,6.70,0,294.86,301.17,0.0,0.0,0.000,1316032.6,1316032.6,225,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230307,486746.00
05/18/2019 21:45,2,0.000,ALERT,213.06,298.47,60.022,1558230305,"201051344001025","174011545737251",0.00,6.30,0,294.26,300.87,0.0,0.0,0.000,1298966.6,1298966.6,225,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230309,486747.00
05/18/2019 21:45,2,0.000,ALERT,213.29,299.07,60.022,1558230305,"201051344001093","174011545737251",0.00,7.70,0,294.56,300.27,0.0,0.0,0.000,1282312.1,1282312.1,226,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230311,486748.00
05/18/2019 21:45,2,0.000,ALERT,212.83,298.77,60.038,1558230305,"201051344000458","174011545737251",0.00,7.70,0,294.56,301.17,0.0,0.0,0.000,1298628.1,1298628.1,224,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230313,486749.00
05/18/2019 21:45,2,0.000,ALERT,213.06,299.07,60.012,1558230305,"201051344000890","174011545737251",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,1297185.1,1297185.1,225,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230315,486750.00
05/18/2019 21:45,2,0.000,ALERT,212.61,298.47,59.985,1558230305,"201051344000988","174011545737251",0.00,7.00,0,292.16,299.97,0.0,0.0,0.000,998585.1,998585.1,228,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230316,486751.00
05/18/2019 21:45,2,0.000,ALERT,213.51,299.97,60.022,1558230305,"201051344000582","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1275622.2,1275622.2,224,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230318,486752.00
05/18/2019 21:45,2,0.000,ALERT,212.83,299.07,60.049,1558230305,"201051344000868","174011545737251",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,1284100.2,1284100.2,224,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230320,486753.00
05/18/2019 21:45,2,0.000,ALERT,213.29,299.07,60.022,1558230305,"201051344000576","174011545737251",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,1301839.3,1301839.3,225,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230322,486754.00
05/18/2019 21:45,2,0.000,ALERT,212.83,298.47,60.028,1558230305,"201051344001158","174011545737251",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,1278611.7,1278611.7,225,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230324,486755.00
05/18/2019 21:45,2,0.000,ALERT,213.29,298.47,59.990,1558230305,"201051344000917","174011545737251",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,1292168.4,1292168.4,226,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230326,486756.00
05/18/2019 21:45,2,0.000,ALERT,213.29,298.47,60.022,1558230305,"201051344000417","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1033379.1,1033379.1,227,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230327,486757.00
05/18/2019 21:45,2,0.000,ALERT,213.51,299.07,60.033,1558230305,"201051344000685","174011545737251",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,1298600.7,1298600.7,227,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230329,486758.00
05/18/2019 21:45,2,0.000,ALERT,213.29,298.47,60.033,1558230305,"201051344000651","174011545737251",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,1291818.9,1291818.9,224,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230331,486759.00
05/18/2019 21:45,2,0.000,ALERT,212.61,299.07,59.990,1558230305,"201051344000594","174011545737251",0.00,6.70,0,294.26,300.57,0.0,0.0,0.000,1303695.5,1303695.5,225,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230333,486760.00
05/18/2019 21:45,2,0.000,ALERT,212.83,298.77,60.033,1558230305,"201051344000469","174011545737251",0.00,6.00,0,293.96,300.27,0.0,0.0,0.000,1283788.2,1283788.2,226,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230335,486761.00
05/18/2019 21:45,2,0.000,ALERT,213.29,299.07,60.049,1558230305,"201051344000585","174011545737251",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,1305487.1,1305487.1,225,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230336,486762.00
05/18/2019 21:45,2,0.000,ALERT,213.29,298.47,60.043,1558230305,"201051344000853","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1307095.2,1307095.2,224,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230338,486763.00
05/18/2019 21:45,2,0.000,ALERT,213.51,299.37,60.049,1558230305,"201051344001145","174011545737251",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,1306849.1,1306849.1,225,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230340,486764.00
05/18/2019 21:45,2,0.000,ALERT,213.29,299.07,60.012,1558230305,"201051344000438","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1300094.5,1300094.5,225,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230342,486765.00
05/18/2019 21:45,2,0.000,ALERT,212.61,298.77,60.012,1558230305,"201051344001135","174011545737251",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,1286964.9,1286964.9,225,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230344,486766.00
05/18/2019 21:45,2,0.000,ALERT,212.61,298.77,60.043,1558230305,"201051344000983","174011545737251",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1305042.4,1305042.4,224,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230345,486767.00
05/18/2019 21:45,2,0.000,ALERT,213.06,298.77,60.049,1558230305,"201051344001203","174011545737251",0.00,6.70,0,294.86,302.07,0.0,0.0,0.000,1294728.0,1294728.0,224,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230347,486768.00
05/18/2019 21:45,2,0.000,ALERT,212.83,299.07,60.049,1558230305,"201051344001230","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1290574.7,1290574.7,226,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230349,486769.00
05/18/2019 21:45,2,0.000,ALERT,212.61,298.77,60.043,1558230305,"201051344000646","174011545737251",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,1284327.9,1284327.9,224,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230351,486770.00
05/18/2019 21:45,2,0.000,ALERT,212.83,298.17,60.043,1558230305,"201051344000867","174011545737251",0.00,7.30,0,294.56,300.87,0.0,0.0,0.000,1282185.3,1282185.3,224,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230353,486771.00
05/18/2019 21:45,2,0.000,ALERT,213.29,298.17,59.996,1558230305,"201051344000633","174011545737251",0.00,6.70,0,293.36,299.67,0.0,0.0,0.000,1279532.4,1279532.4,226,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230355,486772.00
05/18/2019 21:45,2,0.000,ALERT,212.61,298.77,60.038,1558230305,"201051344000955","174011545737251",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,1304590.8,1304590.8,224,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230356,486773.00
05/18/2019 21:45,2,0.000,ALERT,212.61,297.26,60.038,1558230305,"201051344000648","174011545737251",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,1294478.7,1294478.7,225,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230358,486774.00
05/18/2019 21:45,2,0.000,ALERT,213.06,298.17,60.038,1558230305,"201051344000645","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1299566.8,1299566.8,224,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558230360,486775.00
05/18/2019 21:45,2,0.000,ALERT,212.61,298.77,60.033,1558230305,"201051344000569","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1315919.5,1315919.5,227,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558230362,486776.00
05/18/2019 21:45,2,0.000,ALERT,213.06,297.87,60.028,1558230305,"179051228000119","174011545737251",0.00,8.50,0,293.36,299.67,0.0,0.0,0.000,102654.3,102654.3,227,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558230364,486777.00
05/18/2019 22:00,2,0.000,ALERT,212.16,298.47,59.980,1558231204,"201051344000579","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1316032.6,1316032.6,227,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231206,486778.00
05/18/2019 22:00,2,0.000,ALERT,211.25,296.36,59.985,1558231204,"201051344001025","174011545737251",0.00,6.30,0,295.16,301.47,0.0,0.0,0.000,1298966.6,1298966.6,227,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231208,486779.00
05/18/2019 22:00,2,0.000,ALERT,211.48,296.66,60.012,1558231204,"201051344001093","174011545737251",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,1282312.1,1282312.1,228,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231210,486780.00
05/18/2019 22:00,2,0.000,ALERT,212.16,297.87,59.985,1558231204,"201051344000458","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1298628.1,1298628.1,226,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231212,486781.00
05/18/2019 22:00,2,0.000,ALERT,211.25,297.57,59.990,1558231204,"201051344000890","174011545737251",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,1297185.1,1297185.1,227,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231213,486782.00
05/18/2019 22:00,2,0.000,ALERT,212.16,297.87,60.028,1558231204,"201051344000988","174011545737251",0.00,6.70,0,293.66,299.97,0.0,0.0,0.000,998585.1,998585.1,230,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231215,486783.00
05/18/2019 22:00,2,0.000,ALERT,211.93,298.17,59.980,1558231204,"201051344000582","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1275622.2,1275622.2,226,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231217,486784.00
05/18/2019 22:00,2,0.000,ALERT,212.16,298.47,59.964,1558231204,"201051344000868","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1284100.2,1284100.2,226,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231219,486785.00
05/18/2019 22:00,2,0.000,ALERT,212.61,298.17,59.990,1558231204,"201051344000576","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1301839.3,1301839.3,227,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231221,486786.00
05/18/2019 22:00,2,0.000,ALERT,212.38,297.57,59.943,1558231204,"201051344001158","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1278611.7,1278611.7,227,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231222,486787.00
05/18/2019 22:00,2,0.000,ALERT,211.70,296.66,59.953,1558231204,"201051344000917","174011545737251",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,1292168.4,1292168.4,228,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231224,486788.00
05/18/2019 22:00,2,0.000,ALERT,211.70,296.66,59.985,1558231204,"201051344000417","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1033379.1,1033379.1,229,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231226,486789.00
05/18/2019 22:00,2,0.000,ALERT,211.93,297.26,59.948,1558231204,"201051344000685","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1298600.7,1298600.7,229,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231228,486790.00
05/18/2019 22:00,2,0.000,ALERT,211.70,296.66,59.985,1558231204,"201051344000651","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,1291818.9,1291818.9,226,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231230,486791.00
05/18/2019 22:00,2,0.000,ALERT,211.93,298.17,59.980,1558231204,"201051344000594","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1303695.5,1303695.5,227,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231232,486792.00
05/18/2019 22:00,2,0.000,ALERT,212.38,297.57,59.975,1558231204,"201051344000469","174011545737251",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,1283788.2,1283788.2,228,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231234,486793.00
05/18/2019 22:00,2,0.000,ALERT,211.70,297.57,60.006,1558231204,"201051344000585","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1305487.1,1305487.1,227,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231235,486794.00
05/18/2019 22:00,2,0.000,ALERT,212.61,297.57,59.975,1558231204,"201051344000853","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1307095.2,1307095.2,226,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231237,486795.00
05/18/2019 22:00,2,0.000,ALERT,211.93,297.57,59.969,1558231204,"201051344001145","174011545737251",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,1306849.1,1306849.1,227,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231239,486796.00
05/18/2019 22:00,2,0.000,ALERT,211.70,297.26,59.996,1558231204,"201051344000438","174011545737251",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,1300094.5,1300094.5,227,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231241,486797.00
05/18/2019 22:00,2,0.000,ALERT,211.25,297.26,59.985,1558231204,"201051344001135","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1286964.9,1286964.9,227,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231243,486798.00
05/18/2019 22:00,2,0.000,ALERT,212.16,297.87,59.938,1558231204,"201051344000983","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1305042.4,1305042.4,226,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231245,486799.00
05/18/2019 22:00,2,0.000,ALERT,211.70,296.96,60.033,1558231204,"201051344001203","174011545737251",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,1294728.0,1294728.0,226,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231246,486800.00
05/18/2019 22:00,2,0.000,ALERT,211.70,297.57,60.001,1558231204,"201051344001230","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1290574.7,1290574.7,228,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231248,486801.00
05/18/2019 22:00,2,0.000,ALERT,211.25,296.96,59.990,1558231204,"201051344000646","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1284327.9,1284327.9,226,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231250,486802.00
05/18/2019 22:00,2,0.000,ALERT,212.61,297.57,59.990,1558231204,"201051344000867","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1282185.3,1282185.3,226,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558231252,486803.00
05/18/2019 22:00,2,0.000,ALERT,212.83,297.26,59.990,1558231204,"201051344000633","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1279532.4,1279532.4,228,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231254,486804.00
05/18/2019 22:00,2,0.000,ALERT,211.25,297.26,59.985,1558231204,"201051344000955","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1304590.8,1304590.8,226,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231255,486805.00
05/18/2019 22:00,2,0.000,ALERT,212.38,296.96,59.996,1558231204,"201051344000648","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1294478.7,1294478.7,227,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231257,486806.00
05/18/2019 22:00,2,0.000,ALERT,212.83,297.57,59.975,1558231204,"201051344000645","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1299566.8,1299566.8,226,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231259,486807.00
05/18/2019 22:00,2,0.000,ALERT,212.38,298.47,59.959,1558231204,"201051344000569","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1315919.5,1315919.5,229,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558231261,486808.00
05/18/2019 22:00,2,0.000,ALERT,212.83,297.26,59.959,1558231204,"179051228000119","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,102654.3,102654.3,229,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558231263,486809.00
05/18/2019 22:15,2,0.000,ALERT,213.51,300.27,59.943,1558232104,"201051344000579","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1316032.6,1316032.6,229,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232106,486810.00
05/18/2019 22:15,2,0.000,ALERT,213.06,298.47,59.996,1558232104,"201051344001025","174011545737251",0.00,6.30,0,294.56,301.47,0.0,0.0,0.000,1298966.6,1298966.6,229,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232108,486811.00
05/18/2019 22:15,2,0.000,ALERT,213.29,299.07,59.990,1558232104,"201051344001093","174011545737251",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,1282312.1,1282312.1,230,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232110,486812.00
05/18/2019 22:15,2,0.000,ALERT,213.29,299.67,60.001,1558232104,"201051344000458","174011545737251",0.00,7.70,0,295.76,301.77,0.0,0.0,0.000,1298628.1,1298628.1,228,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232111,486813.00
05/18/2019 22:15,2,0.000,ALERT,213.06,299.37,59.990,1558232104,"201051344000890","174011545737251",0.00,7.00,0,295.76,301.77,0.0,0.0,0.000,1297185.1,1297185.1,229,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232113,486814.00
05/18/2019 22:15,2,0.000,ALERT,213.29,299.67,59.964,1558232104,"201051344000988","174011545737251",0.00,6.70,0,293.66,300.87,0.0,0.0,0.000,998585.1,998585.1,232,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232115,486815.00
05/18/2019 22:15,2,0.000,ALERT,213.74,299.97,59.990,1558232104,"201051344000582","174011545737251",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,1275622.2,1275622.2,228,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232117,486816.00
05/18/2019 22:15,2,0.000,ALERT,213.51,300.87,59.996,1558232104,"201051344000868","174011545737251",0.00,6.70,0,294.86,302.07,0.0,0.0,0.000,1284100.2,1284100.2,228,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232119,486817.00
05/18/2019 22:15,2,0.000,ALERT,213.96,300.87,60.001,1558232104,"201051344000576","174011545737251",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,1301839.3,1301839.3,229,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232120,486818.00
05/18/2019 22:15,2,0.000,ALERT,213.51,299.67,59.969,1558232104,"201051344001158","174011545737251",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,1278611.7,1278611.7,229,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232122,486819.00
05/18/2019 22:15,2,0.000,ALERT,213.29,298.47,59.990,1558232104,"201051344000917","174011545737251",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,1292168.4,1292168.4,230,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232124,486820.00
05/18/2019 22:15,2,0.000,ALERT,213.29,298.17,59.996,1558232104,"201051344000417","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,1033379.1,1033379.1,231,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232126,486821.00
05/18/2019 22:15,2,0.000,ALERT,213.51,299.07,59.948,1558232104,"201051344000685","174011545737251",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,1298600.7,1298600.7,231,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232128,486822.00
05/18/2019 22:15,2,0.000,ALERT,213.29,298.17,60.001,1558232104,"201051344000651","174011545737251",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,1291818.9,1291818.9,228,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232129,486823.00
05/18/2019 22:15,2,0.000,ALERT,213.06,299.97,59.985,1558232104,"201051344000594","174011545737251",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,1303695.5,1303695.5,229,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232131,486824.00
05/18/2019 22:15,2,0.000,ALERT,213.51,299.67,59.990,1558232104,"201051344000469","174011545737251",0.00,6.00,0,294.56,301.17,0.0,0.0,0.000,1283788.2,1283788.2,230,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232133,486825.00
05/18/2019 22:15,2,0.000,ALERT,213.29,299.07,59.996,1558232104,"201051344000585","174011545737251",0.00,7.00,0,294.86,300.87,0.0,0.0,0.000,1305487.1,1305487.1,229,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232135,486826.00
05/18/2019 22:15,2,0.000,ALERT,213.96,299.67,60.006,1558232104,"201051344000853","174011545737251",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,1307095.2,1307095.2,228,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232137,486827.00
05/18/2019 22:15,2,0.000,ALERT,213.51,299.37,60.006,1558232104,"201051344001145","174011545737251",0.00,6.70,0,295.46,301.47,0.0,0.0,0.000,1306849.1,1306849.1,229,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232139,486828.00
05/18/2019 22:15,2,0.000,ALERT,213.29,299.07,60.012,1558232104,"201051344000438","174011545737251",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,1300094.5,1300094.5,229,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232141,486829.00
05/18/2019 22:15,2,0.000,ALERT,212.61,299.07,60.006,1558232104,"201051344001135","174011545737251",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,1286964.9,1286964.9,229,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232142,486830.00
05/18/2019 22:15,2,0.000,ALERT,213.29,299.67,60.006,1558232104,"201051344000983","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1305042.4,1305042.4,228,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232144,486831.00
05/18/2019 22:15,2,0.000,ALERT,213.06,298.47,60.012,1558232104,"201051344001203","174011545737251",0.00,6.70,0,295.16,302.68,0.0,0.0,0.000,1294728.0,1294728.0,228,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232146,486832.00
05/18/2019 22:15,2,0.000,ALERT,213.06,299.37,60.043,1558232104,"201051344001230","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1290574.7,1290574.7,230,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232148,486833.00
05/18/2019 22:15,2,0.000,ALERT,212.61,298.47,60.006,1558232104,"201051344000646","174011545737251",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,1284327.9,1284327.9,228,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232150,486834.00
05/18/2019 22:15,2,0.000,ALERT,213.74,299.37,60.012,1558232104,"201051344000867","174011545737251",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,1282185.3,1282185.3,228,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232151,486835.00
05/18/2019 22:15,2,0.000,ALERT,213.96,299.37,60.006,1558232104,"201051344000633","174011545737251",0.00,6.30,0,294.26,300.57,0.0,0.0,0.000,1279532.4,1279532.4,230,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232153,486836.00
05/18/2019 22:15,2,0.000,ALERT,212.61,298.77,60.012,1558232104,"201051344000955","174011545737251",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,1304590.8,1304590.8,228,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232155,486837.00
05/18/2019 22:15,2,0.000,ALERT,213.51,299.07,60.017,1558232104,"201051344000648","174011545737251",0.00,6.00,0,295.16,301.17,0.0,0.0,0.000,1294478.7,1294478.7,229,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232157,486838.00
05/18/2019 22:15,2,0.000,ALERT,213.74,299.37,60.001,1558232104,"201051344000645","174011545737251",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,1299566.8,1299566.8,228,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558232159,486839.00
05/18/2019 22:15,2,0.000,ALERT,213.51,300.27,60.017,1558232104,"201051344000569","174011545737251",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,1315919.5,1315919.5,231,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558232160,486840.00
05/18/2019 22:15,2,0.000,ALERT,213.74,299.37,60.006,1558232104,"179051228000119","174011545737251",0.00,8.50,0,294.26,300.87,0.0,0.0,0.000,102654.3,102654.3,231,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558232162,486841.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.97,60.033,1558233004,"201051344000579","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1316032.6,1316032.6,231,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233006,486842.00
05/18/2019 22:30,2,0.000,ALERT,212.38,297.87,60.028,1558233004,"201051344001025","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1298966.6,1298966.6,231,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233007,486843.00
05/18/2019 22:30,2,0.000,ALERT,212.38,298.17,59.996,1558233004,"201051344001093","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1282312.1,1282312.1,232,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233009,486844.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.37,60.043,1558233004,"201051344000458","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1298628.1,1298628.1,230,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233011,486845.00
05/18/2019 22:30,2,0.000,ALERT,212.38,298.77,60.017,1558233004,"201051344000890","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1297185.1,1297185.1,231,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233013,486846.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.37,60.001,1558233004,"201051344000988","174011545737251",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,998585.1,998585.1,234,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233015,486847.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.37,60.017,1558233004,"201051344000582","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1275622.2,1275622.2,230,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233017,486848.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.97,60.017,1558233004,"201051344000868","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1284100.2,1284100.2,230,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233019,486849.00
05/18/2019 22:30,2,0.000,ALERT,213.51,299.97,60.017,1558233004,"201051344000576","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1301839.3,1301839.3,231,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233020,486850.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.07,60.006,1558233004,"201051344001158","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1278611.7,1278611.7,231,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233022,486851.00
05/18/2019 22:30,2,0.000,ALERT,212.61,297.87,60.006,1558233004,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1292168.4,1292168.4,232,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233024,486852.00
