ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/18/2019 22:30,2,0.000,ALERT,212.61,297.87,60.001,1558233004,"201051344000417","174011545737251",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,1033379.1,1033379.1,233,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233026,486853.00
05/18/2019 22:30,2,0.000,ALERT,212.83,298.17,60.017,1558233004,"201051344000685","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1298600.7,1298600.7,233,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233028,486854.00
05/18/2019 22:30,2,0.000,ALERT,212.61,297.57,60.012,1558233004,"201051344000651","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1291818.9,1291818.9,230,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233029,486855.00
05/18/2019 22:30,2,0.000,ALERT,212.61,299.97,60.049,1558233004,"201051344000594","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1303695.5,1303695.5,231,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233031,486856.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.07,60.006,1558233004,"201051344000469","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1283788.2,1283788.2,232,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233033,486857.00
05/18/2019 22:30,2,0.000,ALERT,212.61,298.17,59.990,1558233004,"201051344000585","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1305487.1,1305487.1,231,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233035,486858.00
05/18/2019 22:30,2,0.000,ALERT,213.29,299.37,59.975,1558233004,"201051344000853","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1307095.2,1307095.2,230,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233037,486859.00
05/18/2019 22:30,2,0.000,ALERT,212.61,298.47,60.012,1558233004,"201051344001145","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1306849.1,1306849.1,231,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233038,486860.00
05/18/2019 22:30,2,0.000,ALERT,212.38,297.87,60.001,1558233004,"201051344000438","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1300094.5,1300094.5,231,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233040,486861.00
05/18/2019 22:30,2,0.000,ALERT,211.93,298.17,59.985,1558233004,"201051344001135","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1286964.9,1286964.9,231,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233042,486862.00
05/18/2019 22:30,2,0.000,ALERT,212.61,299.07,59.975,1558233004,"201051344000983","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1305042.4,1305042.4,230,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233044,486863.00
05/18/2019 22:30,2,0.000,ALERT,212.38,297.87,60.006,1558233004,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1294728.0,1294728.0,230,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233046,486864.00
05/18/2019 22:30,2,0.000,ALERT,212.38,298.47,60.001,1558233004,"201051344001230","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1290574.7,1290574.7,232,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233048,486865.00
05/18/2019 22:30,2,0.000,ALERT,212.16,298.17,60.001,1558233004,"201051344000646","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1284327.9,1284327.9,230,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233049,486866.00
05/18/2019 22:30,2,0.000,ALERT,213.06,298.77,60.001,1558233004,"201051344000867","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1282185.3,1282185.3,230,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233051,486867.00
05/18/2019 22:30,2,0.000,ALERT,213.51,298.77,59.996,1558233004,"201051344000633","174011545737251",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,1279532.4,1279532.4,232,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233053,486868.00
05/18/2019 22:30,2,0.000,ALERT,211.93,298.17,60.001,1558233004,"201051344000955","174011545737251",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,1304590.8,1304590.8,230,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233055,486869.00
05/18/2019 22:30,2,0.000,ALERT,213.06,298.47,60.006,1558233004,"201051344000648","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1294478.7,1294478.7,231,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233057,486870.00
05/18/2019 22:30,2,0.000,ALERT,213.29,299.07,59.996,1558233004,"201051344000645","174011545737251",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,1299566.8,1299566.8,230,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233058,486871.00
05/18/2019 22:30,2,0.000,ALERT,212.83,299.67,60.006,1558233004,"201051344000569","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1315919.5,1315919.5,233,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233060,486872.00
05/18/2019 22:30,2,0.000,ALERT,213.29,298.77,59.996,1558233004,"179051228000119","174011545737251",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,102654.3,102654.3,233,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558233062,486873.00
05/18/2019 22:45,2,0.000,ALERT,213.29,300.57,59.975,1558233904,"201051344000579","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1316032.6,1316032.6,233,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233906,486874.00
05/18/2019 22:45,2,0.000,ALERT,213.06,298.77,60.001,1558233904,"201051344001025","174011545737251",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,1298966.6,1298966.6,233,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233908,486875.00
05/18/2019 22:45,2,0.000,ALERT,213.29,299.37,60.001,1558233904,"201051344001093","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1282312.1,1282312.1,234,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233910,486876.00
05/18/2019 22:45,2,0.000,ALERT,213.29,299.97,60.001,1558233904,"201051344000458","174011545737251",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,1298628.1,1298628.1,232,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233912,486877.00
05/18/2019 22:45,2,0.000,ALERT,213.06,299.97,60.001,1558233904,"201051344000890","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1297185.1,1297185.1,233,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233913,486878.00
05/18/2019 22:45,2,0.000,ALERT,213.29,299.67,60.006,1558233904,"201051344000988","174011545737251",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,998585.1,998585.1,236,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233915,486879.00
05/18/2019 22:45,2,0.000,ALERT,213.74,300.57,60.017,1558233904,"201051344000582","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1275622.2,1275622.2,232,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233917,486880.00
05/18/2019 22:45,2,0.000,ALERT,213.29,300.57,60.006,1558233904,"201051344000868","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1284100.2,1284100.2,232,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233919,486881.00
05/18/2019 22:45,2,0.000,ALERT,213.74,300.27,60.012,1558233904,"201051344000576","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1301839.3,1301839.3,233,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233921,486882.00
05/18/2019 22:45,2,0.000,ALERT,213.29,299.67,60.006,1558233904,"201051344001158","174011545737251",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,1278611.7,1278611.7,233,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233922,486883.00
05/18/2019 22:45,2,0.000,ALERT,213.29,299.07,60.001,1558233904,"201051344000917","174011545737251",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,1292168.4,1292168.4,234,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233924,486884.00
05/18/2019 22:45,2,0.000,ALERT,213.29,298.77,60.001,1558233904,"201051344000417","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1033379.1,1033379.1,235,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233926,486885.00
05/18/2019 22:45,2,0.000,ALERT,213.51,299.37,59.996,1558233904,"201051344000685","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1298600.7,1298600.7,235,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233928,486886.00
05/18/2019 22:45,2,0.000,ALERT,213.29,298.77,59.996,1558233904,"201051344000651","174011545737251",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,1291818.9,1291818.9,232,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233930,486887.00
05/18/2019 22:45,2,0.000,ALERT,213.06,300.27,59.990,1558233904,"201051344000594","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1303695.5,1303695.5,233,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233932,486888.00
05/18/2019 22:45,2,0.000,ALERT,213.51,299.67,59.985,1558233904,"201051344000469","174011545737251",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,1283788.2,1283788.2,234,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233934,486889.00
05/18/2019 22:45,2,0.000,ALERT,213.51,299.97,59.996,1558233904,"201051344000585","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1305487.1,1305487.1,233,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233935,486890.00
05/18/2019 22:45,2,0.000,ALERT,213.96,299.67,59.990,1558233904,"201051344000853","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1307095.2,1307095.2,232,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233937,486891.00
05/18/2019 22:45,2,0.000,ALERT,213.51,299.67,59.948,1558233904,"201051344001145","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1306849.1,1306849.1,233,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233939,486892.00
05/18/2019 22:45,2,0.000,ALERT,213.51,299.67,59.996,1558233904,"201051344000438","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1300094.5,1300094.5,233,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233941,486893.00
05/18/2019 22:45,2,0.000,ALERT,213.06,299.37,59.985,1558233904,"201051344001135","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1286964.9,1286964.9,233,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233943,486894.00
05/18/2019 22:45,2,0.000,ALERT,213.51,299.97,59.980,1558233904,"201051344000983","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1305042.4,1305042.4,232,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233944,486895.00
05/18/2019 22:45,2,0.000,ALERT,213.29,299.07,59.985,1558233904,"201051344001203","174011545737251",0.00,6.70,0,296.36,302.98,0.0,0.0,0.000,1294728.0,1294728.0,232,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233946,486896.00
05/18/2019 22:45,2,0.000,ALERT,213.06,299.67,59.985,1558233904,"201051344001230","174011545737251",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,1290574.7,1290574.7,234,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233948,486897.00
05/18/2019 22:45,2,0.000,ALERT,212.83,299.07,59.975,1558233904,"201051344000646","174011545737251",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,1284327.9,1284327.9,232,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233950,486898.00
05/18/2019 22:45,2,0.000,ALERT,213.74,299.37,59.953,1558233904,"201051344000867","174011545737251",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,1282185.3,1282185.3,232,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233952,486899.00
05/18/2019 22:45,2,0.000,ALERT,213.96,299.37,59.985,1558233904,"201051344000633","174011545737251",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,1279532.4,1279532.4,234,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233954,486900.00
05/18/2019 22:45,2,0.000,ALERT,213.06,299.37,59.985,1558233904,"201051344000955","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1304590.8,1304590.8,232,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233955,486901.00
05/18/2019 22:45,2,0.000,ALERT,213.51,298.77,59.980,1558233904,"201051344000648","174011545737251",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,1294478.7,1294478.7,233,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233957,486902.00
05/18/2019 22:45,2,0.000,ALERT,213.74,299.67,60.017,1558233904,"201051344000645","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1299566.8,1299566.8,232,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558233959,486903.00
05/18/2019 22:45,2,0.000,ALERT,213.29,300.27,59.975,1558233904,"201051344000569","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1315919.5,1315919.5,235,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558233961,486904.00
05/18/2019 22:45,2,0.000,ALERT,213.74,299.07,59.975,1558233904,"179051228000119","174011545737251",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,102654.3,102654.3,235,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558233963,486905.00
05/18/2019 23:00,2,0.000,ALERT,213.29,300.57,60.017,1558234804,"201051344000579","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1316032.6,1316032.6,235,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234806,486906.00
05/18/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1558234804,"201051344001025","174011545737251",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,1298966.6,1298966.6,235,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234808,486907.00
05/18/2019 23:00,2,0.000,ALERT,213.29,299.37,60.006,1558234804,"201051344001093","174011545737251",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,1282312.1,1282312.1,236,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234810,486908.00
05/18/2019 23:00,2,0.000,ALERT,213.29,299.97,59.980,1558234804,"201051344000458","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1298628.1,1298628.1,234,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234812,486909.00
05/18/2019 23:00,2,0.000,ALERT,213.29,299.97,60.022,1558234804,"201051344000890","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1297185.1,1297185.1,235,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234813,486910.00
05/18/2019 23:00,2,0.000,ALERT,213.29,299.67,60.022,1558234804,"201051344000988","174011545737251",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,998585.1,998585.1,238,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234815,486911.00
05/18/2019 23:00,2,0.000,ALERT,213.74,300.57,60.022,1558234804,"201051344000582","174011545737251",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,1275622.2,1275622.2,234,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234817,486912.00
05/18/2019 23:00,2,0.000,ALERT,213.29,300.57,60.028,1558234804,"201051344000868","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1284100.2,1284100.2,234,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234819,486913.00
05/18/2019 23:00,2,0.000,ALERT,213.96,300.27,60.017,1558234804,"201051344000576","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1301839.3,1301839.3,235,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234821,486914.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.67,60.059,1558234804,"201051344001158","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1278611.7,1278611.7,235,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234822,486915.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.07,59.996,1558234804,"201051344000917","174011545737251",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,1292168.4,1292168.4,236,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234824,486916.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.07,60.001,1558234804,"201051344000417","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1033379.1,1033379.1,237,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234826,486917.00
05/18/2019 23:00,2,0.000,ALERT,213.74,299.67,60.017,1558234804,"201051344000685","174011545737251",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,1298600.7,1298600.7,237,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234828,486918.00
05/18/2019 23:00,2,0.000,ALERT,213.51,298.77,60.028,1558234804,"201051344000651","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1291818.9,1291818.9,234,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234830,486919.00
05/18/2019 23:00,2,0.000,ALERT,213.29,300.57,59.990,1558234804,"201051344000594","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1303695.5,1303695.5,235,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234831,486920.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.67,60.017,1558234804,"201051344000469","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1283788.2,1283788.2,236,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234833,486921.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.67,60.001,1558234804,"201051344000585","174011545737251",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,1305487.1,1305487.1,235,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234835,486922.00
05/18/2019 23:00,2,0.000,ALERT,214.19,299.97,60.022,1558234804,"201051344000853","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1307095.2,1307095.2,234,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234837,486923.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.67,60.012,1558234804,"201051344001145","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1306849.1,1306849.1,235,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234839,486924.00
05/18/2019 23:00,2,0.000,ALERT,213.29,299.37,60.022,1558234804,"201051344000438","174011545737251",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,1300094.5,1300094.5,235,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234841,486925.00
05/18/2019 23:00,2,0.000,ALERT,212.83,299.37,60.028,1558234804,"201051344001135","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1286964.9,1286964.9,235,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234843,486926.00
05/18/2019 23:00,2,0.000,ALERT,213.29,300.27,60.028,1558234804,"201051344000983","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1305042.4,1305042.4,234,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234844,486927.00
05/18/2019 23:00,2,0.000,ALERT,213.29,298.77,60.017,1558234804,"201051344001203","174011545737251",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,1294728.0,1294728.0,234,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234846,486928.00
05/18/2019 23:00,2,0.000,ALERT,213.29,299.97,60.017,1558234804,"201051344001230","174011545737251",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,1290574.7,1290574.7,236,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234848,486929.00
05/18/2019 23:00,2,0.000,ALERT,212.83,299.07,60.017,1558234804,"201051344000646","174011545737251",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,1284327.9,1284327.9,234,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234850,486930.00
05/18/2019 23:00,2,0.000,ALERT,213.74,299.67,60.017,1558234804,"201051344000867","174011545737251",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,1282185.3,1282185.3,234,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234852,486931.00
05/18/2019 23:00,2,0.000,ALERT,213.96,299.67,60.006,1558234804,"201051344000633","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,1279532.4,1279532.4,236,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234853,486932.00
05/18/2019 23:00,2,0.000,ALERT,212.83,299.37,60.001,1558234804,"201051344000955","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,1304590.8,1304590.8,234,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234855,486933.00
05/18/2019 23:00,2,0.000,ALERT,213.51,299.37,60.038,1558234804,"201051344000648","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1294478.7,1294478.7,235,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558234857,486934.00
05/18/2019 23:00,2,0.000,ALERT,213.96,299.97,60.006,1558234804,"201051344000645","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1299566.8,1299566.8,234,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234859,486935.00
05/18/2019 23:00,2,0.000,ALERT,213.51,300.57,59.996,1558234804,"201051344000569","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1315919.5,1315919.5,237,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558234861,486936.00
05/18/2019 23:00,2,0.000,ALERT,213.74,299.67,60.001,1558234804,"179051228000119","174011545737251",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,102654.3,102654.3,237,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558234862,486937.00
05/18/2019 23:15,2,0.000,ALERT,213.51,300.57,60.001,1558235704,"201051344000579","174011545737251",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,1316032.6,1316032.6,237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235706,486938.00
05/18/2019 23:15,2,0.000,ALERT,213.06,298.17,60.006,1558235704,"201051344001025","174011545737251",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,1298966.6,1298966.6,237,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235708,486939.00
05/18/2019 23:15,2,0.000,ALERT,213.29,298.77,59.996,1558235704,"201051344001093","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1282312.1,1282312.1,238,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235710,486940.00
05/18/2019 23:15,2,0.000,ALERT,213.29,300.57,59.996,1558235704,"201051344000458","174011545737251",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,1298628.1,1298628.1,236,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235712,486941.00
05/18/2019 23:15,2,0.000,ALERT,213.06,299.07,59.996,1558235704,"201051344000890","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1297185.1,1297185.1,237,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235713,486942.00
05/18/2019 23:15,2,0.000,ALERT,213.29,299.97,60.001,1558235704,"201051344000988","174011545737251",0.00,7.00,0,295.16,301.47,0.0,0.0,0.000,998585.1,998585.1,240,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235715,486943.00
05/18/2019 23:15,2,0.000,ALERT,213.74,299.67,60.001,1558235704,"201051344000582","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1275622.2,1275622.2,236,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235717,486944.00
05/18/2019 23:15,2,0.000,ALERT,213.51,300.87,59.990,1558235704,"201051344000868","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1284100.2,1284100.2,236,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235719,486945.00
05/18/2019 23:15,2,0.000,ALERT,213.96,300.57,59.996,1558235704,"201051344000576","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1301839.3,1301839.3,237,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235721,486946.00
05/18/2019 23:15,2,0.000,ALERT,213.74,299.97,60.001,1558235704,"201051344001158","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1278611.7,1278611.7,237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235723,486947.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.47,60.001,1558235704,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1292168.4,1292168.4,238,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235724,486948.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.47,59.969,1558235704,"201051344000417","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1033379.1,1033379.1,239,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235726,486949.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.77,60.017,1558235704,"201051344000685","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1298600.7,1298600.7,239,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235728,486950.00
05/18/2019 23:15,2,0.000,ALERT,213.29,297.87,59.948,1558235704,"201051344000651","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1291818.9,1291818.9,236,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235730,486951.00
05/18/2019 23:15,2,0.000,ALERT,213.29,300.87,59.990,1558235704,"201051344000594","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1303695.5,1303695.5,237,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235732,486952.00
05/18/2019 23:15,2,0.000,ALERT,213.51,299.97,59.985,1558235704,"201051344000469","174011545737251",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,1283788.2,1283788.2,238,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235733,486953.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.77,60.028,1558235704,"201051344000585","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1305487.1,1305487.1,237,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235735,486954.00
05/18/2019 23:15,2,0.000,ALERT,214.19,300.27,59.985,1558235704,"201051344000853","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1307095.2,1307095.2,236,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235737,486955.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.77,59.996,1558235704,"201051344001145","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1306849.1,1306849.1,237,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235739,486956.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.77,59.996,1558235704,"201051344000438","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1300094.5,1300094.5,237,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235741,486957.00
05/18/2019 23:15,2,0.000,ALERT,213.06,298.77,59.985,1558235704,"201051344001135","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1286964.9,1286964.9,237,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235743,486958.00
05/18/2019 23:15,2,0.000,ALERT,213.51,300.57,59.985,1558235704,"201051344000983","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1305042.4,1305042.4,236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235744,486959.00
05/18/2019 23:15,2,0.000,ALERT,213.51,298.47,59.980,1558235704,"201051344001203","174011545737251",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,1294728.0,1294728.0,236,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235746,486960.00
05/18/2019 23:15,2,0.000,ALERT,213.29,299.07,59.985,1558235704,"201051344001230","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1290574.7,1290574.7,238,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235748,486961.00
05/18/2019 23:15,2,0.000,ALERT,213.06,298.47,59.932,1558235704,"201051344000646","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1284327.9,1284327.9,236,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235750,486962.00
05/18/2019 23:15,2,0.000,ALERT,213.74,299.97,59.980,1558235704,"201051344000867","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1282185.3,1282185.3,236,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235752,486963.00
05/18/2019 23:15,2,0.000,ALERT,214.19,299.97,59.980,1558235704,"201051344000633","174011545737251",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,1279532.4,1279532.4,238,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235754,486964.00
05/18/2019 23:15,2,0.000,ALERT,212.83,298.77,60.001,1558235704,"201051344000955","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1304590.8,1304590.8,236,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235755,486965.00
05/18/2019 23:15,2,0.000,ALERT,213.74,299.37,59.969,1558235704,"201051344000648","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1294478.7,1294478.7,237,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235757,486966.00
05/18/2019 23:15,2,0.000,ALERT,213.96,300.27,59.980,1558235704,"201051344000645","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1299566.8,1299566.8,236,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558235759,486967.00
05/18/2019 23:15,2,0.000,ALERT,213.74,300.87,59.996,1558235704,"201051344000569","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1315919.5,1315919.5,239,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558235761,486968.00
05/18/2019 23:15,2,0.000,ALERT,213.96,299.67,59.980,1558235704,"179051228000119","174011545737251",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,102654.3,102654.3,239,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558235763,486969.00
05/18/2019 23:30,2,0.000,ALERT,213.51,300.87,59.996,1558236604,"201051344000579","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1316032.6,1316032.6,239,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236606,486970.00
05/18/2019 23:30,2,0.000,ALERT,213.29,298.77,60.012,1558236604,"201051344001025","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1298966.6,1298966.6,239,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236608,486971.00
05/18/2019 23:30,2,0.000,ALERT,213.51,299.37,59.996,1558236604,"201051344001093","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1282312.1,1282312.1,240,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236610,486972.00
05/18/2019 23:30,2,0.000,ALERT,213.51,300.27,60.001,1558236604,"201051344000458","174011545737251",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,1298628.1,1298628.1,238,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236612,486973.00
05/18/2019 23:30,2,0.000,ALERT,213.51,299.97,60.033,1558236604,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1297185.1,1297185.1,239,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236614,486974.00
05/18/2019 23:30,2,0.000,ALERT,213.51,299.97,60.001,1558236604,"201051344000988","174011545737251",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,998585.1,998585.1,242,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236616,486975.00
05/18/2019 23:30,2,0.000,ALERT,213.96,300.27,60.022,1558236604,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1275622.2,1275622.2,238,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236617,486976.00
05/18/2019 23:30,2,0.000,ALERT,213.74,301.17,60.001,1558236604,"201051344000868","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1284100.2,1284100.2,238,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236619,486977.00
05/18/2019 23:30,2,0.000,ALERT,214.19,300.87,60.001,1558236604,"201051344000576","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1301839.3,1301839.3,239,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236621,486978.00
05/18/2019 23:30,2,0.000,ALERT,213.96,300.57,60.001,1558236604,"201051344001158","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1278611.7,1278611.7,239,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236623,486979.00
05/18/2019 23:30,2,0.000,ALERT,213.74,299.07,59.985,1558236604,"201051344000917","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1292168.4,1292168.4,240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236625,486980.00
05/18/2019 23:30,2,0.000,ALERT,213.74,298.77,59.996,1558236604,"201051344000417","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1033379.1,1033379.1,241,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236626,486981.00
05/18/2019 23:30,2,0.000,ALERT,213.96,299.67,60.001,1558236604,"201051344000685","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1298600.7,1298600.7,241,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236628,486982.00
05/18/2019 23:30,2,0.000,ALERT,213.51,298.77,59.996,1558236604,"201051344000651","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1291818.9,1291818.9,238,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236630,486983.00
05/18/2019 23:30,2,0.000,ALERT,213.51,301.17,59.996,1558236604,"201051344000594","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1303695.5,1303695.5,239,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236632,486984.00
05/18/2019 23:30,2,0.000,ALERT,213.96,300.57,60.012,1558236604,"201051344000469","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1283788.2,1283788.2,240,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236634,486985.00
05/18/2019 23:30,2,0.000,ALERT,213.74,299.67,59.990,1558236604,"201051344000585","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1305487.1,1305487.1,239,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236636,486986.00
05/18/2019 23:30,2,0.000,ALERT,214.41,300.87,59.990,1558236604,"201051344000853","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1307095.2,1307095.2,238,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236637,486987.00
05/18/2019 23:30,2,0.000,ALERT,213.96,299.67,59.996,1558236604,"201051344001145","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1306849.1,1306849.1,239,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236639,486988.00
05/18/2019 23:30,2,0.000,ALERT,213.74,299.37,60.001,1558236604,"201051344000438","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1300094.5,1300094.5,239,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236641,486989.00
05/18/2019 23:30,2,0.000,ALERT,213.29,299.37,59.996,1558236604,"201051344001135","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1286964.9,1286964.9,239,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236643,486990.00
05/18/2019 23:30,2,0.000,ALERT,213.74,300.87,59.996,1558236604,"201051344000983","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1305042.4,1305042.4,238,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236645,486991.00
05/18/2019 23:30,2,0.000,ALERT,213.51,299.07,59.990,1558236604,"201051344001203","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1294728.0,1294728.0,238,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236646,486992.00
05/18/2019 23:30,2,0.000,ALERT,213.51,299.67,60.001,1558236604,"201051344001230","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1290574.7,1290574.7,240,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236648,486993.00
05/18/2019 23:30,2,0.000,ALERT,213.06,299.07,59.990,1558236604,"201051344000646","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1284327.9,1284327.9,238,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236650,486994.00
05/18/2019 23:30,2,0.000,ALERT,214.19,300.57,59.996,1558236604,"201051344000867","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1282185.3,1282185.3,238,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236652,486995.00
05/18/2019 23:30,2,0.000,ALERT,214.41,300.27,59.990,1558236604,"201051344000633","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1279532.4,1279532.4,240,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236654,486996.00
05/18/2019 23:30,2,0.000,ALERT,213.29,299.37,60.012,1558236604,"201051344000955","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1304590.8,1304590.8,238,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236656,486997.00
05/18/2019 23:30,2,0.000,ALERT,213.96,299.97,59.985,1558236604,"201051344000648","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1294478.7,1294478.7,239,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558236657,486998.00
05/18/2019 23:30,2,0.000,ALERT,214.19,300.57,59.990,1558236604,"201051344000645","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1299566.8,1299566.8,238,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236659,486999.00
05/18/2019 23:30,2,0.000,ALERT,213.96,301.17,59.975,1558236604,"201051344000569","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1315919.5,1315919.5,241,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558236661,487000.00
05/18/2019 23:30,2,0.000,ALERT,214.19,300.27,59.990,1558236604,"179051228000119","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,102654.3,102654.3,241,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558236663,487001.00
05/18/2019 23:45,2,0.000,ALERT,213.74,301.17,60.022,1558237504,"201051344000579","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1316032.6,1316032.6,241,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237506,487002.00
05/18/2019 23:45,2,0.000,ALERT,213.29,298.77,60.012,1558237504,"201051344001025","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1298966.6,1298966.6,241,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237508,487003.00
05/18/2019 23:45,2,0.000,ALERT,213.51,299.37,60.022,1558237504,"201051344001093","174011545737251",0.00,7.30,0,297.26,300.57,0.0,0.0,0.000,1282312.1,1282312.1,242,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237509,487004.00
05/18/2019 23:45,2,0.000,ALERT,213.51,300.57,60.017,1558237504,"201051344000458","174011545737251",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,1298628.1,1298628.1,240,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237511,487005.00
05/18/2019 23:45,2,0.000,ALERT,213.51,299.67,60.038,1558237504,"201051344000890","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1297185.1,1297185.1,241,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237513,487006.00
05/18/2019 23:45,2,0.000,ALERT,213.51,300.27,60.006,1558237504,"201051344000988","174011545737251",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,998585.1,998585.1,244,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237515,487007.00
05/18/2019 23:45,2,0.000,ALERT,213.96,300.57,60.012,1558237504,"201051344000582","174011545737251",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,1275622.2,1275622.2,240,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237517,487008.00
05/18/2019 23:45,2,0.000,ALERT,213.74,300.87,60.043,1558237504,"201051344000868","174011545737251",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,1284100.2,1284100.2,240,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237518,487009.00
05/18/2019 23:45,2,0.000,ALERT,214.19,301.17,60.012,1558237504,"201051344000576","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1301839.3,1301839.3,241,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237520,487010.00
05/18/2019 23:45,2,0.000,ALERT,213.74,300.57,59.985,1558237504,"201051344001158","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1278611.7,1278611.7,241,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237522,487011.00
05/18/2019 23:45,2,0.000,ALERT,213.74,299.07,59.996,1558237504,"201051344000917","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1292168.4,1292168.4,242,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237524,487012.00
05/18/2019 23:45,2,0.000,ALERT,213.74,299.07,59.990,1558237504,"201051344000417","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1033379.1,1033379.1,243,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237526,487013.00
05/18/2019 23:45,2,0.000,ALERT,213.74,299.37,60.017,1558237504,"201051344000685","174011545737251",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,1298600.7,1298600.7,243,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237528,487014.00
05/18/2019 23:45,2,0.000,ALERT,213.51,298.77,59.969,1558237504,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1291818.9,1291818.9,240,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237529,487015.00
05/18/2019 23:45,2,0.000,ALERT,213.29,300.87,60.017,1558237504,"201051344000594","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1303695.5,1303695.5,241,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237531,487016.00
05/18/2019 23:45,2,0.000,ALERT,213.74,300.27,60.017,1558237504,"201051344000469","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1283788.2,1283788.2,242,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237533,487017.00
05/18/2019 23:45,2,0.000,ALERT,213.51,299.67,59.975,1558237504,"201051344000585","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1305487.1,1305487.1,241,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237535,487018.00
05/18/2019 23:45,2,0.000,ALERT,214.19,300.27,60.022,1558237504,"201051344000853","174011545737251",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,1307095.2,1307095.2,240,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237537,487019.00
05/18/2019 23:45,2,0.000,ALERT,213.74,299.67,60.022,1558237504,"201051344001145","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1306849.1,1306849.1,241,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558237538,487020.00
05/18/2019 23:45,2,0.000,ALERT,213.51,299.37,60.043,1558237504,"201051344000438","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1300094.5,1300094.5,241,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237540,487021.00
05/18/2019 23:45,2,0.000,ALERT,213.06,299.37,60.022,1558237504,"201051344001135","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1286964.9,1286964.9,241,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237542,487022.00
05/18/2019 23:45,2,0.000,ALERT,213.74,300.27,60.017,1558237504,"201051344000983","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1305042.4,1305042.4,240,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237544,487023.00
05/18/2019 23:45,2,0.000,ALERT,213.51,299.37,60.028,1558237504,"201051344001203","174011545737251",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,1294728.0,1294728.0,240,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237546,487024.00
05/18/2019 23:45,2,0.000,ALERT,213.51,299.97,60.028,1558237504,"201051344001230","174011545737251",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,1290574.7,1290574.7,242,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237547,487025.00
05/18/2019 23:45,2,0.000,ALERT,213.06,299.37,60.022,1558237504,"201051344000646","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1284327.9,1284327.9,240,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237549,487026.00
05/18/2019 23:45,2,0.000,ALERT,213.96,299.97,60.022,1558237504,"201051344000867","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1282185.3,1282185.3,240,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237551,487027.00
05/18/2019 23:45,2,0.000,ALERT,214.19,299.97,60.033,1558237504,"201051344000633","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1279532.4,1279532.4,242,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237553,487028.00
05/18/2019 23:45,2,0.000,ALERT,213.06,299.37,60.012,1558237504,"201051344000955","174011545737251",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,1304590.8,1304590.8,240,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237555,487029.00
05/18/2019 23:45,2,0.000,ALERT,213.74,299.07,60.017,1558237504,"201051344000648","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1294478.7,1294478.7,241,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237557,487030.00
05/18/2019 23:45,2,0.000,ALERT,213.96,300.27,60.022,1558237504,"201051344000645","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1299566.8,1299566.8,240,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237558,487031.00
05/18/2019 23:45,2,0.000,ALERT,213.51,300.57,60.017,1558237504,"201051344000569","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1315919.5,1315919.5,243,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558237560,487032.00
05/18/2019 23:45,2,0.000,ALERT,213.74,299.67,60.028,1558237504,"179051228000119","174011545737251",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,102654.3,102654.3,244,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558237563,487033.00
